Data Godzina;Moc Czynna [kWh];pf;Moc Bierna [kVar];Moc Pozorna [kVA];I;U;f;Energia Czynna [kWh];Energia Bierna [kVARh];Id Licznika;status
2024-05-07 05:14:44;0,044;0,964;0,027;0,060;0,200;228,10;50,00;3833,344;1402,016;'01_03_14_08_e9_00_02_01_f4_00_2c_00_1b_00_3c_03_c4_00_3a_7e_00_00_15_64_a0_;0
2024-05-07 05:15:45;0,044;0,966;0,027;0,060;0,200;227,70;50,00;3833,344;1397,809;'01_03_14_08_e5_00_02_01_f4_00_2c_00_1b_00_3c_03_c6_00_3a_7e_00_00_15_54_31_;0
2024-05-07 05:16:48;0,044;0,968;0,026;0,060;0,200;227,20;50,00;3833,345;1384,961;'01_03_14_08_e0_00_02_01_f4_00_2c_00_1a_00_3c_03_c8_00_3a_7e_01_00_15_22_01_;0
2024-05-07 05:17:49;0,044;0,970;0,026;0,059;0,200;226,80;50,00;3833,346;1412,004;'01_03_14_08_dc_00_02_01_f4_00_2c_00_1a_00_3b_03_ca_00_3a_7e_02_00_15_8b_a4_;0
2024-05-07 05:18:56;0,044;0,967;0,026;0,060;0,200;227,30;50,00;3833,347;1392,957;'01_03_14_08_e1_00_02_01_f4_00_2c_00_1a_00_3c_03_c7_00_3a_7e_03_00_15_41_3d_;0
2024-05-07 05:19:57;0,044;0,969;0,026;0,060;0,200;227,00;50,00;3833,347;1423,084;'01_03_14_08_de_00_02_01_f4_00_2c_00_1a_00_3c_03_c9_00_3a_7e_03_00_15_b6_ec_;0
2024-05-07 05:20:59;0,044;0,967;0,027;0,060;0,200;227,30;50,00;3833,348;1438,720;'01_03_14_08_e1_00_02_01_f4_00_2c_00_1b_00_3c_03_c7_00_3a_7e_04_00_15_f4_00_;0
2024-05-07 05:22:00;0,044;0,970;0,026;0,060;0,200;226,80;50,00;3833,349;1383,509;'01_03_14_08_dc_00_02_01_f4_00_2c_00_1a_00_3c_03_ca_00_3a_7e_05_00_15_1c_55_;0
2024-05-07 05:23:01;0,044;0,973;0,026;0,059;0,200;226,10;50,00;3833,350;1401,656;'01_03_14_08_d5_00_02_01_f4_00_2c_00_1a_00_3b_03_cd_00_3a_7e_06_00_15_63_38_;0
2024-05-07 05:24:03;0,044;0,974;0,025;0,059;0,200;225,80;50,00;3833,350;1436,168;'01_03_14_08_d2_00_02_01_f4_00_2c_00_19_00_3b_03_ce_00_3a_7e_06_00_15_ea_08_;0
2024-05-07 05:25:09;0,044;0,976;0,025;0,059;0,200;225,40;49,90;3833,351;1430,873;'01_03_14_08_ce_00_02_01_f3_00_2c_00_19_00_3b_03_d0_00_3a_7e_07_00_15_d5_59_;0
2024-05-07 05:26:11;0,044;0,973;0,026;0,059;0,200;226,00;49,90;3833,352;1406,981;'01_03_14_08_d4_00_02_01_f3_00_2c_00_1a_00_3b_03_cd_00_3a_7e_08_00_15_78_05_;0
2024-05-07 05:27:12;0,044;0,974;0,025;0,059;0,200;225,80;50,00;3833,353;1432,075;'01_03_14_08_d2_00_02_01_f4_00_2c_00_19_00_3b_03_ce_00_3a_7e_09_00_15_da_0b_;0
2024-05-07 05:28:13;0,044;0,974;0,025;0,059;0,200;225,70;50,00;3833,354;1404,495;'01_03_14_08_d1_00_02_01_f4_00_2c_00_19_00_3b_03_ce_00_3a_7e_0a_00_15_6e_4f_;0
2024-05-07 05:29:15;0,044;0,972;0,026;0,059;0,200;226,20;50,00;3833,354;1439,679;'01_03_14_08_d6_00_02_01_f4_00_2c_00_1a_00_3b_03_cc_00_3a_7e_0a_00_15_f7_bf_;0
2024-05-07 05:30:21;0,044;0,972;0,026;0,059;0,200;226,20;49,90;3833,355;1433,981;'01_03_14_08_d6_00_02_01_f3_00_2c_00_1a_00_3b_03_cc_00_3a_7e_0b_00_15_e1_7d_;0
2024-05-07 05:31:22;0,044;0,973;0,026;0,059;0,200;226,10;50,00;3833,356;1393,466;'01_03_14_08_d5_00_02_01_f4_00_2c_00_1a_00_3b_03_cd_00_3a_7e_0c_00_15_43_3a_;0
2024-05-07 05:32:24;0,044;0,970;0,026;0,060;0,200;226,70;50,00;3833,357;1386,723;'01_03_14_08_db_00_02_01_f4_00_2c_00_1a_00_3c_03_ca_00_3a_7e_0d_00_15_28_e3_;0
2024-05-07 05:33:26;0,044;0,969;0,026;0,060;0,200;226,90;50,00;3833,357;1413,995;'01_03_14_08_dd_00_02_01_f4_00_2c_00_1a_00_3c_03_c9_00_3a_7e_0d_00_15_93_6b_;0
2024-05-07 05:34:33;0,044;0,971;0,026;0,060;0,200;226,40;49,90;3833,358;1428,325;'01_03_14_08_d8_00_02_01_f3_00_2c_00_1a_00_3c_03_cb_00_3a_7e_0e_00_15_cb_65_;0
2024-05-07 05:35:35;0,044;0,968;0,026;0,060;0,200;227,10;50,00;3833,359;1399,763;'01_03_14_08_df_00_02_01_f4_00_2c_00_1a_00_3c_03_c8_00_3a_7e_0f_00_15_5b_d3_;0
2024-05-07 05:36:37;0,044;0,966;0,027;0,060;0,200;227,60;50,00;3833,360;1402,888;'01_03_14_08_e4_00_02_01_f4_00_2c_00_1b_00_3c_03_c6_00_3a_7e_10_00_15_68_08_;0
2024-05-07 05:37:38;0,044;0,969;0,027;0,060;0,200;227,00;49,90;3833,361;1398,039;'01_03_14_08_de_00_02_01_f3_00_2c_00_1b_00_3c_03_c9_00_3a_7e_11_00_15_55_17_;0
2024-05-07 05:38:39;0,043;0,952;0,025;0,059;0,200;225,70;49,90;3833,361;1394,122;'01_03_14_08_d1_00_02_01_f3_00_2b_00_19_00_3b_03_b8_00_3a_7e_11_00_15_45_ca_;0
2024-05-07 05:39:40;0,044;0,975;0,025;0,059;0,200;225,60;49,90;3833,362;1410,166;'01_03_14_08_d0_00_02_01_f3_00_2c_00_19_00_3b_03_cf_00_3a_7e_12_00_15_84_76_;0
2024-05-07 05:40:41;0,044;0,971;0,026;0,060;0,200;226,50;49,90;3833,363;1402,527;'01_03_14_08_d9_00_02_01_f3_00_2c_00_1a_00_3c_03_cb_00_3a_7e_13_00_15_66_9f_;0
2024-05-07 05:41:47;0,044;0,971;0,026;0,059;0,200;226,50;49,90;3833,364;1438,062;'01_03_14_08_d9_00_02_01_f3_00_2c_00_1a_00_3b_03_cb_00_3a_7e_14_00_15_f1_6e_;0
2024-05-07 05:42:48;0,044;0,973;0,026;0,059;0,200;226,10;49,90;3833,364;1410,111;'01_03_14_08_d5_00_02_01_f3_00_2c_00_1a_00_3b_03_cd_00_3a_7e_14_00_15_84_3f_;0
2024-05-07 05:43:49;0,044;0,973;0,026;0,059;0,200;225,90;49,90;3833,365;1400,183;'01_03_14_08_d3_00_02_01_f3_00_2c_00_1a_00_3b_03_cd_00_3a_7e_15_00_15_5d_77_;0
2024-05-07 05:44:50;0,044;0,973;0,025;0,059;0,200;226,00;49,90;3833,366;1382,215;'01_03_14_08_d4_00_02_01_f3_00_2c_00_19_00_3b_03_cd_00_3a_7e_16_00_15_17_47_;0
2024-05-07 05:45:51;0,044;0,978;0,025;0,059;0,200;224,90;50,00;3833,367;1377,578;'01_03_14_08_c9_00_02_01_f4_00_2c_00_19_00_3b_03_d2_00_3a_7e_17_00_15_05_2a_;0
2024-05-07 05:46:53;0,044;0,978;0,024;0,059;0,200;224,90;49,90;3833,367;1394,388;'01_03_14_08_c9_00_02_01_f3_00_2c_00_18_00_3b_03_d2_00_3a_7e_17_00_15_46_d4_;0
2024-05-07 05:47:59;0,044;0,978;0,024;0,059;0,200;224,90;50,00;3833,368;1389,013;'01_03_14_08_c9_00_02_01_f4_00_2c_00_18_00_3b_03_d2_00_3a_7e_18_00_15_31_d5_;0
2024-05-07 05:49:01;0,044;0,976;0,025;0,059;0,200;225,40;50,00;3833,369;1438,301;'01_03_14_08_ce_00_02_01_f4_00_2c_00_19_00_3b_03_d0_00_3a_7e_19_00_15_f2_5d_;0
2024-05-07 05:50:56;0,043;0,957;0,025;0,058;0,200;224,60;50,00;3833,370;1399,341;'01_03_14_08_c6_00_02_01_f4_00_2b_00_19_00_3a_03_bd_00_3a_7e_1a_00_15_5a_2d_;0
2024-05-07 05:51:57;0,044;0,982;0,024;0,058;0,200;224,00;50,00;3833,371;1398,296;'01_03_14_08_c0_00_02_01_f4_00_2c_00_18_00_3a_03_d6_00_3a_7e_1b_00_15_56_18_;0
2024-05-07 05:52:58;0,043;0,957;0,024;0,058;0,200;224,50;50,00;3833,372;1440,404;'01_03_14_08_c5_00_02_01_f4_00_2b_00_18_00_3a_03_bd_00_3a_7e_1c_00_15_fa_94_;0
2024-05-07 05:54:00;0,044;0,978;0,024;0,059;0,200;224,80;49,90;3833,373;1399,594;'01_03_14_08_c8_00_02_01_f3_00_2c_00_18_00_3b_03_d2_00_3a_7e_1d_00_15_5b_2a_;0
2024-05-07 05:55:02;0,043;0,955;0,025;0,058;0,200;224,90;50,00;3833,373;1432,313;'01_03_14_08_c9_00_02_01_f4_00_2b_00_19_00_3a_03_bb_00_3a_7e_1d_00_15_da_f9_;0
2024-05-07 05:56:07;0,044;0,976;0,025;0,059;0,200;225,20;50,00;3833,374;1391,140;'01_03_14_08_cc_00_02_01_f4_00_2c_00_19_00_3b_03_d0_00_3a_7e_1e_00_15_3a_24_;0
2024-05-07 05:57:08;0,044;0,978;0,023;0,058;0,200;224,90;50,00;3833,375;1424,784;'01_03_14_08_c9_00_02_01_f4_00_2c_00_17_00_3a_03_d2_00_3a_7e_1f_00_15_bd_90_;0
2024-05-07 05:58:09;0,044;0,980;0,023;0,058;0,200;224,40;50,00;3833,376;1426,737;'01_03_14_08_c4_00_02_01_f4_00_2c_00_17_00_3a_03_d4_00_3a_7e_20_00_15_c5_31_;0
2024-05-07 05:59:11;0,043;0,961;0,022;0,057;0,200;223,50;50,00;3833,376;1415,013;'01_03_14_08_bb_00_02_01_f4_00_2b_00_16_00_39_03_c1_00_3a_7e_20_00_15_97_65_;0
2024-05-07 06:00:12;0,043;0,963;0,022;0,057;0,200;223,20;50,00;3833,377;1417,505;'01_03_14_08_b8_00_02_01_f4_00_2b_00_16_00_39_03_c3_00_3a_7e_21_00_15_a1_21_;0
2024-05-07 06:01:19;0,043;0,964;0,022;0,057;0,200;222,90;50,00;3833,378;1378,636;'01_03_14_08_b5_00_02_01_f4_00_2b_00_16_00_39_03_c4_00_3a_7e_22_00_15_09_4c_;0
2024-05-07 06:02:20;0,043;0,963;0,022;0,057;0,200;223,20;50,00;3833,379;1376,481;'01_03_14_08_b8_00_02_01_f4_00_2b_00_16_00_39_03_c3_00_3a_7e_23_00_15_00_e1_;0
2024-05-07 06:03:22;0,043;0,965;0,022;0,057;0,200;222,60;50,00;3833,379;1441,080;'01_03_14_08_b2_00_02_01_f4_00_2b_00_16_00_39_03_c5_00_3a_7e_23_00_15_fd_38_;0
2024-05-07 06:04:23;0,043;0,964;0,022;0,057;0,200;222,80;50,00;3833,380;1430,705;'01_03_14_08_b4_00_02_01_f4_00_2b_00_16_00_39_03_c4_00_3a_7e_24_00_15_d4_b1_;0
2024-05-07 06:05:25;0,044;0,988;0,021;0,057;0,200;222,60;50,00;3833,381;1413,627;'01_03_14_08_b2_00_02_01_f4_00_2c_00_15_00_39_03_dc_00_3a_7e_25_00_15_91_fb_;0
2024-05-07 06:06:26;0,043;0,971;0,022;0,056;0,200;221,20;50,00;3833,382;1393,442;'01_03_14_08_a4_00_02_01_f4_00_2b_00_16_00_38_03_cb_00_3a_7e_26_00_15_43_22_;0
2024-05-07 06:07:33;0,043;0,971;0,022;0,056;0,200;221,40;49,90;3833,382;1408,408;'01_03_14_08_a6_00_02_01_f3_00_2b_00_16_00_38_03_cb_00_3a_7e_26_00_15_7d_98_;0
2024-05-07 06:08:34;0,043;0,974;0,022;0,056;0,200;220,70;50,00;3833,383;1420,995;'01_03_14_08_9f_00_02_01_f4_00_2b_00_16_00_38_03_ce_00_3a_7e_27_00_15_ae_c3_;0
2024-05-07 06:09:36;0,043;0,978;0,021;0,056;0,200;219,80;49,90;3833,384;1430,746;'01_03_14_08_96_00_02_01_f3_00_2b_00_15_00_38_03_d2_00_3a_7e_28_00_15_d4_da_;0
2024-05-07 06:10:38;0,043;0,968;0,022;0,057;0,200;222,10;50,00;3833,385;1413,676;'01_03_14_08_ad_00_02_01_f4_00_2b_00_16_00_39_03_c8_00_3a_7e_29_00_15_92_2c_;0
2024-05-07 06:11:45;0,043;0,967;0,022;0,057;0,200;222,20;50,00;3833,386;1431,912;'01_03_14_08_ae_00_02_01_f4_00_2b_00_16_00_39_03_c7_00_3a_7e_2a_00_15_d9_68_;0
2024-05-07 06:12:46;0,043;0,966;0,023;0,057;0,200;222,40;49,90;3833,386;1385,596;'01_03_14_08_b0_00_02_01_f3_00_2b_00_17_00_39_03_c6_00_3a_7e_2a_00_15_24_7c_;0
2024-05-07 06:13:47;0,043;0,966;0,023;0,057;0,200;222,40;49,90;3833,387;1406,396;'01_03_14_08_b0_00_02_01_f3_00_2b_00_17_00_39_03_c6_00_3a_7e_2b_00_15_75_bc_;0
2024-05-07 06:14:49;0,043;0,968;0,022;0,057;0,200;221,90;50,00;3833,388;1378,981;'01_03_14_08_ab_00_02_01_f4_00_2b_00_16_00_39_03_c8_00_3a_7e_2c_00_15_0a_a5_;0
2024-05-07 06:15:51;0,043;0,968;0,022;0,057;0,200;221,90;49,90;3833,389;1383,527;'01_03_14_08_ab_00_02_01_f3_00_2b_00_16_00_39_03_c8_00_3a_7e_2d_00_15_1c_67_;0
2024-05-07 06:16:52;0,043;0,972;0,022;0,056;0,200;221,00;50,00;3833,389;1428,648;'01_03_14_08_a2_00_02_01_f4_00_2b_00_16_00_38_03_cc_00_3a_7e_2d_00_15_cc_a8_;0
2024-05-07 06:17:58;0,043;0,966;0,023;0,057;0,200;222,40;49,90;3833,390;1402,301;'01_03_14_08_b0_00_02_01_f3_00_2b_00_17_00_39_03_c6_00_3a_7e_2e_00_15_65_bd_;0
2024-05-07 06:19:00;0,043;0,967;0,022;0,056;0,200;222,30;50,00;3833,391;1440,005;'01_03_14_08_af_00_02_01_f4_00_2b_00_16_00_38_03_c7_00_3a_7e_2f_00_15_f9_05_;0
2024-05-07 06:20:02;0,043;0,962;0,023;0,057;0,200;223,40;50,00;3833,392;1416,352;'01_03_14_08_ba_00_02_01_f4_00_2b_00_17_00_39_03_c2_00_3a_7e_30_00_15_9c_a0_;0
2024-05-07 06:21:03;0,043;0,962;0,023;0,057;0,200;223,30;50,00;3833,392;1431,780;'01_03_14_08_b9_00_02_01_f4_00_2b_00_17_00_39_03_c2_00_3a_7e_30_00_15_d8_e4_;0
2024-05-07 06:22:05;0,043;0,964;0,023;0,057;0,200;223,00;50,00;3833,393;1423,409;'01_03_14_08_b6_00_02_01_f4_00_2b_00_17_00_39_03_c4_00_3a_7e_31_00_15_b8_31_;0
2024-05-07 06:23:06;0,043;0,964;0,023;0,057;0,200;222,90;50,00;3833,394;1379,445;'01_03_14_08_b5_00_02_01_f4_00_2b_00_17_00_39_03_c4_00_3a_7e_32_00_15_0c_75_;0
2024-05-07 06:24:12;0,043;0,961;0,023;0,058;0,200;223,70;50,00;3833,395;1441,316;'01_03_14_08_bd_00_02_01_f4_00_2b_00_17_00_3a_03_c1_00_3a_7e_33_00_15_fe_24_;0
2024-05-07 06:25:13;0,044;0,987;0,023;0,057;0,200;222,80;49,90;3833,395;1426,125;'01_03_14_08_b4_00_02_01_f3_00_2c_00_17_00_39_03_db_00_3a_7e_33_00_15_c2_cd_;0
2024-05-07 06:26:15;0,043;0,967;0,022;0,057;0,200;222,30;50,00;3833,396;1410,194;'01_03_14_08_af_00_02_01_f4_00_2b_00_16_00_39_03_c7_00_3a_7e_34_00_15_84_92_;0
2024-05-07 06:27:16;0,043;0,964;0,023;0,057;0,200;222,90;50,00;3833,397;1424,820;'01_03_14_08_b5_00_02_01_f4_00_2b_00_17_00_39_03_c4_00_3a_7e_35_00_15_bd_b4_;0
2024-05-07 06:28:18;0,043;0,964;0,023;0,057;0,200;223,00;50,00;3833,398;1378,800;'01_03_14_08_b6_00_02_01_f4_00_2b_00_17_00_39_03_c4_00_3a_7e_36_00_15_09_f0_;0
2024-05-07 06:29:19;0,044;0,987;0,023;0,057;0,200;222,80;49,90;3833,398;1430,220;'01_03_14_08_b4_00_02_01_f3_00_2c_00_17_00_39_03_db_00_3a_7e_36_00_15_d2_cc_;0
2024-05-07 06:30:25;0,043;0,971;0,022;0,056;0,200;221,30;50,00;3833,399;1388,251;'01_03_14_08_a5_00_02_01_f4_00_2b_00_16_00_38_03_cb_00_3a_7e_37_00_15_2e_db_;0
2024-05-07 06:31:27;0,043;0,975;0,021;0,056;0,200;220,50;50,00;3833,400;1440,057;'01_03_14_08_9d_00_02_01_f4_00_2b_00_15_00_38_03_cf_00_3a_7e_38_00_15_f9_39_;0
2024-05-07 06:32:28;0,043;0,977;0,021;0,056;0,200;219,90;49,90;3833,401;1411,619;'01_03_14_08_97_00_02_01_f3_00_2b_00_15_00_38_03_d1_00_3a_7e_39_00_15_8a_23_;0
2024-05-07 06:33:30;0,043;0,978;0,021;0,056;0,200;219,70;49,90;3833,401;1425,563;'01_03_14_08_95_00_02_01_f3_00_2b_00_15_00_38_03_d2_00_3a_7e_39_00_15_c0_9b_;0
2024-05-07 06:34:37;0,043;0,979;0,020;0,055;0,200;219,40;50,00;3833,402;1414,945;'01_03_14_08_92_00_02_01_f4_00_2b_00_14_00_37_03_d3_00_3a_7e_3a_00_15_97_21_;0
2024-05-07 06:35:39;0,043;0,980;0,021;0,056;0,200;219,30;50,00;3833,403;1421,673;'01_03_14_08_91_00_02_01_f4_00_2b_00_15_00_38_03_d4_00_3a_7e_3b_00_15_b1_69_;0
2024-05-07 06:36:41;0,043;0,976;0,021;0,056;0,200;220,20;49,90;3833,404;1418,319;'01_03_14_08_9a_00_02_01_f3_00_2b_00_15_00_38_03_d0_00_3a_7e_3c_00_15_a4_4f_;0
2024-05-07 06:37:43;0,043;0,970;0,022;0,057;0,200;221,60;49,90;3833,404;1387,494;'01_03_14_08_a8_00_02_01_f3_00_2b_00_16_00_39_03_ca_00_3a_7e_3c_00_15_2b_e6_;0
2024-05-07 06:38:49;0,043;0,973;0,021;0,056;0,200;220,80;49,90;3833,405;1436,755;'01_03_14_08_a0_00_02_01_f3_00_2b_00_15_00_38_03_cd_00_3a_7e_3d_00_15_ec_53_;0
2024-05-07 06:39:50;0,043;0,974;0,022;0,056;0,200;220,60;50,00;3833,406;1393,400;'01_03_14_08_9e_00_02_01_f4_00_2b_00_16_00_38_03_ce_00_3a_7e_3e_00_15_42_f8_;0
2024-05-07 06:40:52;0,043;0,972;0,022;0,057;0,200;221,10;49,90;3833,407;1383,363;'01_03_14_08_a3_00_02_01_f3_00_2b_00_16_00_39_03_cc_00_3a_7e_3f_00_15_1b_c3_;0
2024-05-07 06:41:53;0,043;0,972;0,022;0,057;0,200;221,00;49,90;3833,408;1382,375;'01_03_14_08_a2_00_02_01_f3_00_2b_00_16_00_39_03_cc_00_3a_7e_40_00_15_17_e7_;0
2024-05-07 06:42:55;0,043;0,971;0,022;0,056;0,200;221,20;49,90;3833,408;1434,687;'01_03_14_08_a4_00_02_01_f3_00_2b_00_16_00_38_03_cb_00_3a_7e_40_00_15_e4_3f_;0
2024-05-07 06:43:56;0,043;0,972;0,022;0,056;0,200;221,00;49,90;3833,409;1395,639;'01_03_14_08_a2_00_02_01_f3_00_2b_00_16_00_38_03_cc_00_3a_7e_41_00_15_4b_b7_;0
2024-05-07 06:44:57;0,043;0,975;0,021;0,056;0,200;220,40;49,90;3833,410;1417,758;'01_03_14_08_9c_00_02_01_f3_00_2b_00_15_00_38_03_cf_00_3a_7e_42_00_15_a2_1e_;0
2024-05-07 06:45:59;0,042;0,955;0,021;0,056;0,200;219,80;50,00;3833,410;1394,755;'01_03_14_08_96_00_02_01_f4_00_2a_00_15_00_38_03_bb_00_3a_7e_42_00_15_48_43_;0
2024-05-07 06:47:05;0,043;0,970;0,022;0,056;0,200;221,60;50,00;3833,411;1396,908;'01_03_14_08_a8_00_02_01_f4_00_2b_00_16_00_38_03_ca_00_3a_7e_43_00_15_50_ac_;0
2024-05-07 06:48:07;0,043;0,971;0,022;0,056;0,200;221,30;49,90;3833,412;1415,170;'01_03_14_08_a5_00_02_01_f3_00_2b_00_16_00_38_03_cb_00_3a_7e_44_00_15_98_02_;0
2024-05-07 06:49:09;0,043;0,972;0,022;0,056;0,200;221,10;50,00;3833,413;1405,064;'01_03_14_08_a3_00_02_01_f4_00_2b_00_16_00_38_03_cc_00_3a_7e_45_00_15_70_88_;0
2024-05-07 06:50:58;0,043;0,966;0,023;0,057;0,200;222,50;50,00;3833,414;1416,863;'01_03_14_08_b1_00_02_01_f4_00_2b_00_17_00_39_03_c6_00_3a_7e_46_00_15_9e_9f_;0
2024-05-07 06:52:00;0,043;0,970;0,022;0,057;0,200;221,60;50,00;3833,415;1383,677;'01_03_14_08_a8_00_02_01_f4_00_2b_00_16_00_39_03_ca_00_3a_7e_47_00_15_1c_fd_;0
2024-05-07 06:53:02;0,043;0,971;0,021;0,056;0,200;221,30;50,00;3833,416;1380,423;'01_03_14_08_a5_00_02_01_f4_00_2b_00_15_00_38_03_cb_00_3a_7e_48_00_15_10_47_;0
2024-05-07 06:54:03;0,043;0,972;0,022;0,057;0,200;221,00;49,90;3833,416;1414,693;'01_03_14_08_a2_00_02_01_f3_00_2b_00_16_00_39_03_cc_00_3a_7e_48_00_15_96_25_;0
2024-05-07 06:55:05;0,043;0,974;0,021;0,056;0,200;220,70;49,90;3833,417;1410,904;'01_03_14_08_9f_00_02_01_f3_00_2b_00_15_00_38_03_ce_00_3a_7e_49_00_15_87_58_;0
2024-05-07 06:56:11;0,043;0,979;0,021;0,056;0,200;219,40;49,90;3833,418;1414,388;'01_03_14_08_92_00_02_01_f3_00_2b_00_15_00_38_03_d3_00_3a_7e_4a_00_15_94_f4_;0
2024-05-07 06:57:12;0,043;0,976;0,021;0,055;0,200;220,20;49,90;3833,419;1398,181;'01_03_14_08_9a_00_02_01_f3_00_2b_00_15_00_37_03_d0_00_3a_7e_4b_00_15_55_a5_;0
2024-05-07 06:58:14;0,043;0,972;0,022;0,057;0,200;221,00;50,00;3833,419;1384,743;'01_03_14_08_a2_00_02_01_f4_00_2b_00_16_00_39_03_cc_00_3a_7e_4b_00_15_21_27_;0
2024-05-07 06:59:15;0,043;0,975;0,021;0,056;0,200;220,50;49,90;3833,420;1441,313;'01_03_14_08_9d_00_02_01_f3_00_2b_00_15_00_38_03_cf_00_3a_7e_4c_00_15_fe_21_;0
2024-05-07 07:00:17;0,043;0,975;0,021;0,056;0,200;220,40;50,00;3833,421;1430,815;'01_03_14_08_9c_00_02_01_f4_00_2b_00_15_00_38_03_cf_00_3a_7e_4d_00_15_d5_1f_;0
2024-05-07 07:01:23;0,043;0,975;0,020;0,056;0,200;220,50;50,00;3833,422;1383,455;'01_03_14_08_9d_00_02_01_f4_00_2b_00_14_00_38_03_cf_00_3a_7e_4e_00_15_1c_1f_;0
2024-05-07 07:02:24;0,043;0,978;0,020;0,055;0,200;219,80;50,00;3833,422;1390,283;'01_03_14_08_96_00_02_01_f4_00_2b_00_14_00_37_03_d2_00_3a_7e_4e_00_15_36_cb_;0
2024-05-07 07:03:26;0,043;0,970;0,022;0,056;0,200;221,60;50,00;3833,423;1413,295;'01_03_14_08_a8_00_02_01_f4_00_2b_00_16_00_38_03_ca_00_3a_7e_4f_00_15_90_af_;0
2024-05-07 07:04:28;0,043;0,970;0,022;0,056;0,200;221,50;50,00;3833,424;1439,356;'01_03_14_08_a7_00_02_01_f4_00_2b_00_16_00_38_03_ca_00_3a_7e_50_00_15_f6_7c_;0
2024-05-07 07:05:29;0,043;0,968;0,022;0,057;0,200;222,00;50,00;3833,425;1388,489;'01_03_14_08_ac_00_02_01_f4_00_2b_00_16_00_39_03_c8_00_3a_7e_51_00_15_2f_c9_;0
2024-05-07 07:06:30;0,043;0,973;0,021;0,056;0,200;220,90;50,00;3833,425;1398,448;'01_03_14_08_a1_00_02_01_f4_00_2b_00_15_00_38_03_cd_00_3a_7e_51_00_15_56_b0_;0
2024-05-07 07:07:31;0,043;0,974;0,021;0,056;0,200;220,70;50,00;3833,426;1421,405;'01_03_14_08_9f_00_02_01_f4_00_2b_00_15_00_38_03_ce_00_3a_7e_52_00_15_b0_5d_;0
2024-05-07 07:08:38;0,043;0,971;0,021;0,056;0,200;221,20;50,00;3833,427;1400,252;'01_03_14_08_a4_00_02_01_f4_00_2b_00_15_00_38_03_cb_00_3a_7e_53_00_15_5d_bc_;0
2024-05-07 07:09:40;0,043;0,972;0,021;0,056;0,200;221,10;50,00;3833,428;1388,489;'01_03_14_08_a3_00_02_01_f4_00_2b_00_15_00_38_03_cc_00_3a_7e_54_00_15_2f_c9_;0
2024-05-07 07:10:42;0,043;0,971;0,022;0,056;0,200;221,40;50,00;3833,428;1415,809;'01_03_14_08_a6_00_02_01_f4_00_2b_00_16_00_38_03_cb_00_3a_7e_54_00_15_9a_81_;0
2024-05-07 07:11:42;0,043;0,971;0,021;0,056;0,200;221,40;50,00;3833,429;1426,437;'01_03_14_08_a6_00_02_01_f4_00_2b_00_15_00_38_03_cb_00_3a_7e_55_00_15_c4_05_;0
2024-05-07 07:12:44;0,043;0,975;0,020;0,056;0,200;220,30;50,00;3833,430;1381,520;'01_03_14_08_9b_00_02_01_f4_00_2b_00_14_00_38_03_cf_00_3a_7e_56_00_15_14_90_;0
2024-05-07 07:13:46;0,043;0,980;0,021;0,055;0,200;219,30;50,00;3833,431;1388,676;'01_03_14_08_91_00_02_01_f4_00_2b_00_15_00_37_03_d4_00_3a_7e_57_00_15_30_84_;0
2024-05-07 07:14:52;0,043;0,979;0,021;0,056;0,200;219,40;50,00;3833,431;1393,648;'01_03_14_08_92_00_02_01_f4_00_2b_00_15_00_38_03_d3_00_3a_7e_57_00_15_43_f0_;0
2024-05-07 07:15:54;0,042;0,957;0,021;0,055;0,200;219,30;50,00;3833,432;1440,512;'01_03_14_08_91_00_02_01_f4_00_2a_00_15_00_37_03_bd_00_3a_7e_58_00_15_fb_00_;0
2024-05-07 07:16:56;0,043;0,976;0,021;0,056;0,200;220,10;50,00;3833,433;1423,126;'01_03_14_08_99_00_02_01_f4_00_2b_00_15_00_38_03_d0_00_3a_7e_59_00_15_b7_16_;0
2024-05-07 07:17:57;0,043;0,975;0,021;0,056;0,200;220,50;50,00;3833,434;1399,015;'01_03_14_08_9d_00_02_01_f4_00_2b_00_15_00_38_03_cf_00_3a_7e_5a_00_15_58_e7_;0
2024-05-07 07:18:58;0,043;0,976;0,021;0,056;0,200;220,10;50,00;3833,434;1394,454;'01_03_14_08_99_00_02_01_f4_00_2b_00_15_00_38_03_d0_00_3a_7e_5a_00_15_47_16_;0
2024-05-07 07:20:00;0,043;0,975;0,021;0,055;0,200;220,50;50,00;3833,435;1394,903;'01_03_14_08_9d_00_02_01_f4_00_2b_00_15_00_37_03_cf_00_3a_7e_5b_00_15_48_d7_;0
2024-05-07 07:21:06;0,043;0,971;0,022;0,056;0,200;221,40;50,00;3833,436;1383,235;'01_03_14_08_a6_00_02_01_f4_00_2b_00_16_00_38_03_cb_00_3a_7e_5c_00_15_1b_43_;0
2024-05-07 07:22:08;0,043;0,971;0,021;0,056;0,200;221,40;50,00;3833,437;1394,119;'01_03_14_08_a6_00_02_01_f4_00_2b_00_15_00_38_03_cb_00_3a_7e_5d_00_15_45_c7_;0
2024-05-07 07:23:09;0,043;0,973;0,022;0,056;0,200;220,80;50,00;3833,437;1418,251;'01_03_14_08_a0_00_02_01_f4_00_2b_00_16_00_38_03_cd_00_3a_7e_5d_00_15_a4_0b_;0
2024-05-07 07:24:10;0,043;0,975;0,021;0,056;0,200;220,50;50,00;3833,438;1382,694;'01_03_14_08_9d_00_02_01_f4_00_2b_00_15_00_38_03_cf_00_3a_7e_5e_00_15_19_26_;0
2024-05-07 07:25:12;0,043;0,976;0,021;0,056;0,200;220,20;50,00;3833,439;1381,203;'01_03_14_08_9a_00_02_01_f4_00_2b_00_15_00_38_03_d0_00_3a_7e_5f_00_15_13_53_;0
2024-05-07 07:26:14;0,043;0,971;0,022;0,056;0,200;221,20;50,00;3833,440;1417,975;'01_03_14_08_a4_00_02_01_f4_00_2b_00_16_00_38_03_cb_00_3a_7e_60_00_15_a2_f7_;0
2024-05-07 07:27:19;0,043;0,969;0,021;0,056;0,200;221,70;50,00;3833,440;1417,438;'01_03_14_08_a9_00_02_01_f4_00_2b_00_15_00_38_03_c9_00_3a_7e_60_00_15_a0_de_;0
2024-05-07 07:28:21;0,043;0,979;0,021;0,055;0,200;219,40;50,00;3833,441;1434,126;'01_03_14_08_92_00_02_01_f4_00_2b_00_15_00_37_03_d3_00_3a_7e_61_00_15_e2_0e_;0
2024-05-07 07:29:22;0,043;0,975;0,020;0,055;0,200;220,30;50,00;3833,442;1381,550;'01_03_14_08_9b_00_02_01_f4_00_2b_00_14_00_37_03_cf_00_3a_7e_62_00_15_14_ae_;0
2024-05-07 07:30:24;0,043;0,975;0,021;0,056;0,200;220,50;50,00;3833,443;1411,306;'01_03_14_08_9d_00_02_01_f4_00_2b_00_15_00_38_03_cf_00_3a_7e_63_00_15_88_ea_;0
2024-05-07 07:31:31;0,043;0,975;0,021;0,056;0,200;220,30;50,00;3833,443;1376,354;'01_03_14_08_9b_00_02_01_f4_00_2b_00_15_00_38_03_cf_00_3a_7e_63_00_15_00_62_;0
2024-05-07 07:32:32;0,043;0,971;0,022;0,056;0,200;221,20;50,00;3833,444;1434,422;'01_03_14_08_a4_00_02_01_f4_00_2b_00_16_00_38_03_cb_00_3a_7e_64_00_15_e3_36_;0
2024-05-07 07:33:34;0,043;0,971;0,021;0,056;0,200;221,20;50,00;3833,445;1424,818;'01_03_14_08_a4_00_02_01_f4_00_2b_00_15_00_38_03_cb_00_3a_7e_65_00_15_bd_b2_;0
2024-05-07 07:34:36;0,043;0,974;0,021;0,056;0,200;220,70;49,90;3833,446;1422,993;'01_03_14_08_9f_00_02_01_f3_00_2b_00_15_00_38_03_ce_00_3a_7e_66_00_15_b6_91_;0
2024-05-07 07:35:42;0,043;0,972;0,022;0,056;0,200;221,10;49,90;3833,446;1427,008;'01_03_14_08_a3_00_02_01_f3_00_2b_00_16_00_38_03_cc_00_3a_7e_66_00_15_c6_40_;0
2024-05-07 07:36:43;0,043;0,981;0,020;0,055;0,200;219,00;50,00;3833,447;1423,201;'01_03_14_08_8e_00_02_01_f4_00_2b_00_14_00_37_03_d5_00_3a_7e_67_00_15_b7_61_;0
2024-05-07 07:37:44;0,043;0,980;0,020;0,055;0,200;219,30;50,00;3833,448;1377,396;'01_03_14_08_91_00_02_01_f4_00_2b_00_14_00_37_03_d4_00_3a_7e_68_00_15_04_74_;0
2024-05-07 07:38:46;0,042;0,955;0,021;0,055;0,200;219,80;50,00;3833,449;1407,419;'01_03_14_08_96_00_02_01_f4_00_2a_00_15_00_37_03_bb_00_3a_7e_69_00_15_79_bb_;0
2024-05-07 07:39:48;0,043;0,976;0,021;0,056;0,200;220,20;50,00;3833,449;1438,557;'01_03_14_08_9a_00_02_01_f4_00_2b_00_15_00_38_03_d0_00_3a_7e_69_00_15_f3_5d_;0
2024-05-07 07:40:49;0,043;0,982;0,020;0,056;0,200;218,90;50,00;3833,450;1380,374;'01_03_14_08_8d_00_02_01_f4_00_2b_00_14_00_38_03_d6_00_3a_7e_6a_00_15_10_16_;0
2024-05-07 07:41:56;0,043;0,978;0,021;0,055;0,200;219,80;50,00;3833,451;1385,468;'01_03_14_08_96_00_02_01_f4_00_2b_00_15_00_37_03_d2_00_3a_7e_6b_00_15_23_fc_;0
2024-05-07 07:42:57;0,043;0,968;0,022;0,057;0,200;221,90;50,00;3833,452;1379,185;'01_03_14_08_ab_00_02_01_f4_00_2b_00_16_00_39_03_c8_00_3a_7e_6c_00_15_0b_71_;0
2024-05-07 07:43:58;0,043;0,971;0,022;0,056;0,200;221,30;50,00;3833,452;1400,584;'01_03_14_08_a5_00_02_01_f4_00_2b_00_16_00_38_03_cb_00_3a_7e_6c_00_15_5f_08_;0
2024-05-07 07:45:00;0,043;0,970;0,022;0,056;0,200;221,50;50,00;3833,453;1402,800;'01_03_14_08_a7_00_02_01_f4_00_2b_00_16_00_38_03_ca_00_3a_7e_6d_00_15_67_b0_;0
2024-05-07 07:46:01;0,043;0,977;0,021;0,056;0,200;220,00;50,00;3833,454;1387,492;'01_03_14_08_98_00_02_01_f4_00_2b_00_15_00_38_03_d1_00_3a_7e_6e_00_15_2b_e4_;0
2024-05-07 07:47:02;0,043;0,974;0,021;0,056;0,200;220,60;50,00;3833,455;1383,533;'01_03_14_08_9e_00_02_01_f4_00_2b_00_15_00_38_03_ce_00_3a_7e_6f_00_15_1c_6d_;0
2024-05-07 07:48:05;0,043;0,970;0,022;0,056;0,200;221,50;50,00;3833,455;1427,056;'01_03_14_08_a7_00_02_01_f4_00_2b_00_16_00_38_03_ca_00_3a_7e_6f_00_15_c6_70_;0
2024-05-07 07:49:11;0,043;0,971;0,022;0,056;0,200;221,40;50,00;3833,456;1432,202;'01_03_14_08_a6_00_02_01_f4_00_2b_00_16_00_38_03_cb_00_3a_7e_70_00_15_da_8a_;0
2024-05-07 07:51:01;0,043;0,973;0,022;0,056;0,200;220,80;50,00;3833,458;1414,594;'01_03_14_08_a0_00_02_01_f4_00_2b_00_16_00_38_03_cd_00_3a_7e_72_00_15_95_c2_;0
2024-05-07 07:52:03;0,043;0,974;0,020;0,056;0,200;220,60;50,00;3833,458;1411,223;'01_03_14_08_9e_00_02_01_f4_00_2b_00_14_00_38_03_ce_00_3a_7e_72_00_15_88_97_;0
2024-05-07 07:53:04;0,043;0,977;0,020;0,056;0,200;220,00;50,00;3833,459;1425,182;'01_03_14_08_98_00_02_01_f4_00_2b_00_14_00_38_03_d1_00_3a_7e_73_00_15_bf_1e_;0
2024-05-07 07:54:06;0,043;0,978;0,021;0,056;0,200;219,70;50,00;3833,460;1382,286;'01_03_14_08_95_00_02_01_f4_00_2b_00_15_00_38_03_d2_00_3a_7e_74_00_15_17_8e_;0
2024-05-07 07:55:07;0,042;0,965;0,019;0,055;0,200;217,40;49,90;3833,461;1387,079;'01_03_14_08_7e_00_02_01_f3_00_2a_00_13_00_37_03_c5_00_3a_7e_75_00_15_2a_47_;0
2024-05-07 07:56:15;0,042;0,957;0,020;0,055;0,200;219,30;50,00;3833,461;1404,917;'01_03_14_08_91_00_02_01_f4_00_2a_00_14_00_37_03_bd_00_3a_7e_75_00_15_6f_f5_;0
2024-05-07 07:57:16;0,042;0,962;0,020;0,055;0,200;218,20;49,90;3833,462;1386,375;'01_03_14_08_86_00_02_01_f3_00_2a_00_14_00_37_03_c2_00_3a_7e_76_00_15_27_87_;0
2024-05-07 07:58:18;0,043;0,977;0,021;0,056;0,200;220,00;50,00;3833,463;1440,291;'01_03_14_08_98_00_02_01_f4_00_2b_00_15_00_38_03_d1_00_3a_7e_77_00_15_fa_23_;0
2024-05-07 07:59:25;0,042;0,950;0,022;0,056;0,200;220,90;50,00;3833,464;1393,082;'01_03_14_08_a1_00_02_01_f4_00_2a_00_16_00_38_03_b6_00_3a_7e_78_00_15_41_ba_;0
2024-05-07 08:00:26;0,043;0,966;0,023;0,057;0,200;222,40;50,00;3833,464;1426,095;'01_03_14_08_b0_00_02_01_f4_00_2b_00_17_00_39_03_c6_00_3a_7e_78_00_15_c2_af_;0
2024-05-07 08:01:27;0,043;0,961;0,023;0,058;0,200;223,50;50,00;3833,465;1398,650;'01_03_14_08_bb_00_02_01_f4_00_2b_00_17_00_3a_03_c1_00_3a_7e_79_00_15_57_7a_;0
2024-05-07 08:02:28;0,043;0,971;0,022;0,056;0,200;221,30;50,00;3833,466;1425,100;'01_03_14_08_a5_00_02_01_f4_00_2b_00_16_00_38_03_cb_00_3a_7e_7a_00_15_be_cc_;0
2024-05-07 08:03:30;0,043;0,967;0,022;0,057;0,200;222,30;49,90;3833,467;1438,279;'01_03_14_08_af_00_02_01_f3_00_2b_00_16_00_39_03_c7_00_3a_7e_7b_00_15_f2_47_;0
2024-05-07 08:04:31;0,043;0,972;0,021;0,056;0,200;221,10;49,90;3833,467;1399,042;'01_03_14_08_a3_00_02_01_f3_00_2b_00_15_00_38_03_cc_00_3a_7e_7b_00_15_59_02_;0
2024-05-07 08:05:39;0,043;0,967;0,022;0,057;0,200;222,30;49,90;3833,468;1393,542;'01_03_14_08_af_00_02_01_f3_00_2b_00_16_00_39_03_c7_00_3a_7e_7c_00_15_43_86_;0
2024-05-07 08:06:40;0,043;0,971;0,022;0,056;0,200;221,30;49,90;3833,469;1394,703;'01_03_14_08_a5_00_02_01_f3_00_2b_00_16_00_38_03_cb_00_3a_7e_7d_00_15_48_0f_;0
2024-05-07 08:07:42;0,043;0,968;0,022;0,057;0,200;222,10;50,00;3833,470;1385,468;'01_03_14_08_ad_00_02_01_f4_00_2b_00_16_00_39_03_c8_00_3a_7e_7e_00_15_23_fc_;0
2024-05-07 08:08:43;0,043;0,966;0,022;0,057;0,200;222,40;49,90;3833,470;1401,168;'01_03_14_08_b0_00_02_01_f3_00_2b_00_16_00_39_03_c6_00_3a_7e_7e_00_15_61_50_;0
2024-05-07 08:09:45;0,044;0,984;0,023;0,057;0,200;223,50;49,90;3833,471;1402,639;'01_03_14_08_bb_00_02_01_f3_00_2c_00_17_00_39_03_d8_00_3a_7e_7f_00_15_67_0f_;0
2024-05-07 08:10:52;0,043;0,961;0,023;0,057;0,200;223,60;50,00;3833,472;1386,191;'01_03_14_08_bc_00_02_01_f4_00_2b_00_17_00_39_03_c1_00_3a_7e_80_00_15_26_cf_;0
2024-05-07 08:11:53;0,044;0,978;0,024;0,058;0,200;224,90;50,00;3833,473;1436,778;'01_03_14_08_c9_00_02_01_f4_00_2c_00_18_00_3a_03_d2_00_3a_7e_81_00_15_ec_6a_;0
2024-05-07 08:12:54;0,044;0,979;0,024;0,058;0,200;224,60;49,90;3833,474;1383,613;'01_03_14_08_c6_00_02_01_f3_00_2c_00_18_00_3a_03_d3_00_3a_7e_82_00_15_1c_bd_;0
2024-05-07 08:13:55;0,044;0,982;0,023;0,058;0,200;224,00;50,00;3833,474;1422,883;'01_03_14_08_c0_00_02_01_f4_00_2c_00_17_00_3a_03_d6_00_3a_7e_82_00_15_b6_23_;0
2024-05-07 08:14:57;0,043;0,969;0,022;0,056;0,200;221,70;50,00;3833,475;1400,428;'01_03_14_08_a9_00_02_01_f4_00_2b_00_16_00_38_03_c9_00_3a_7e_83_00_15_5e_6c_;0
2024-05-07 08:15:58;0,043;0,970;0,022;0,056;0,200;221,60;50,00;3833,476;1433,937;'01_03_14_08_a8_00_02_01_f4_00_2b_00_16_00_38_03_ca_00_3a_7e_84_00_15_e1_51_;0
2024-05-07 08:16:59;0,043;0,970;0,022;0,056;0,200;221,60;49,90;3833,476;1418,835;'01_03_14_08_a8_00_02_01_f3_00_2b_00_16_00_38_03_ca_00_3a_7e_84_00_15_a6_53_;0
2024-05-07 08:18:05;0,043;0,975;0,021;0,056;0,200;220,30;50,00;3833,477;1434,005;'01_03_14_08_9b_00_02_01_f4_00_2b_00_15_00_38_03_cf_00_3a_7e_85_00_15_e1_95_;0
2024-05-07 08:19:07;0,043;0,969;0,022;0,057;0,200;221,80;50,00;3833,478;1378,233;'01_03_14_08_aa_00_02_01_f4_00_2b_00_16_00_39_03_c9_00_3a_7e_86_00_15_07_b9_;0
2024-05-07 08:20:08;0,044;0,987;0,023;0,057;0,200;222,80;50,00;3833,479;1426,921;'01_03_14_08_b4_00_02_01_f4_00_2c_00_17_00_39_03_db_00_3a_7e_87_00_15_c5_e9_;0
2024-05-07 08:21:10;0,043;0,964;0,023;0,057;0,200;223,00;50,00;3833,480;1403,348;'01_03_14_08_b6_00_02_01_f4_00_2b_00_17_00_39_03_c4_00_3a_7e_88_00_15_69_d4_;0
2024-05-07 08:22:11;0,044;0,980;0,024;0,058;0,200;224,30;50,00;3833,480;1425,841;'01_03_14_08_c3_00_02_01_f4_00_2c_00_18_00_3a_03_d4_00_3a_7e_88_00_15_c1_b1_;0
2024-05-07 08:23:19;0,043;0,966;0,021;0,057;0,200;222,50;50,00;3833,481;1418,520;'01_03_14_08_b1_00_02_01_f4_00_2b_00_15_00_39_03_c6_00_3a_7e_89_00_15_a5_18_;0
2024-05-07 08:24:19;0,055;0,830;0,017;0,071;0,300;220,70;50,00;3833,482;1413,031;'01_03_14_08_9f_00_03_01_f4_00_37_00_11_00_47_03_3e_00_3a_7e_8a_00_15_8f_a7_;0
2024-05-07 08:25:21;0,054;0,824;0,015;0,068;0,300;218,40;50,00;3833,483;1425,289;'01_03_14_08_88_00_03_01_f4_00_36_00_0f_00_44_03_38_00_3a_7e_8b_00_15_bf_89_;0
2024-05-07 08:26:22;0,054;0,823;0,014;0,069;0,300;218,60;50,00;3833,484;1409,436;'01_03_14_08_8a_00_03_01_f4_00_36_00_0e_00_45_03_37_00_3a_7e_8c_00_15_81_9c_;0
2024-05-07 08:27:24;0,055;0,830;0,016;0,070;0,300;220,70;50,00;3833,485;1390,346;'01_03_14_08_9f_00_03_01_f4_00_37_00_10_00_46_03_3e_00_3a_7e_8d_00_15_37_0a_;0
2024-05-07 08:28:30;0,055;0,824;0,017;0,070;0,300;222,30;50,00;3833,486;1436,402;'01_03_14_08_af_00_03_01_f4_00_37_00_11_00_46_03_38_00_3a_7e_8e_00_15_ea_f2_;0
2024-05-07 08:29:31;0,055;0,830;0,016;0,069;0,300;220,70;50,00;3833,487;1409,594;'01_03_14_08_9f_00_03_01_f4_00_37_00_10_00_45_03_3e_00_3a_7e_8f_00_15_82_3a_;0
2024-05-07 08:30:33;0,054;0,818;0,016;0,069;0,300;220,00;49,90;3833,488;1412,875;'01_03_14_08_98_00_03_01_f3_00_36_00_10_00_45_03_32_00_3a_7e_90_00_15_8f_0b_;0
2024-05-07 08:31:34;0,054;0,815;0,017;0,069;0,300;220,80;50,00;3833,489;1441,105;'01_03_14_08_a0_00_03_01_f4_00_36_00_11_00_45_03_2f_00_3a_7e_91_00_15_fd_51_;0
2024-05-07 08:32:36;0,055;0,832;0,016;0,069;0,300;220,10;50,00;3833,490;1377,459;'01_03_14_08_99_00_03_01_f4_00_37_00_10_00_45_03_40_00_3a_7e_92_00_15_04_b3_;0
2024-05-07 08:33:43;0,054;0,816;0,017;0,069;0,300;220,40;50,00;3833,491;1437,189;'01_03_14_08_9c_00_03_01_f4_00_36_00_11_00_45_03_30_00_3a_7e_93_00_15_ee_05_;0
2024-05-07 08:34:44;0,055;0,825;0,018;0,070;0,300;222,20;50,00;3833,492;1435,981;'01_03_14_08_ae_00_03_01_f4_00_37_00_12_00_46_03_39_00_3a_7e_94_00_15_e9_4d_;0
2024-05-07 08:35:45;0,055;0,826;0,017;0,070;0,300;221,90;50,00;3833,493;1394,693;'01_03_14_08_ab_00_03_01_f4_00_37_00_11_00_46_03_3a_00_3a_7e_95_00_15_48_05_;0
2024-05-07 08:36:47;0,055;0,826;0,016;0,070;0,300;221,90;50,00;3833,493;1395,961;'01_03_14_08_ab_00_03_01_f4_00_37_00_10_00_46_03_3a_00_3a_7e_95_00_15_4c_f9_;0
2024-05-07 08:37:49;0,055;0,826;0,016;0,070;0,300;221,80;50,00;3833,494;1409,285;'01_03_14_08_aa_00_03_01_f4_00_37_00_10_00_46_03_3a_00_3a_7e_96_00_15_81_05_;0
2024-05-07 08:38:55;0,055;0,825;0,016;0,070;0,300;222,20;50,00;3833,495;1381,109;'01_03_14_08_ae_00_03_01_f4_00_37_00_10_00_46_03_39_00_3a_7e_97_00_15_12_f5_;0
2024-05-07 08:39:57;0,055;0,828;0,016;0,070;0,300;221,20;50,00;3833,496;1436,719;'01_03_14_08_a4_00_03_01_f4_00_37_00_10_00_46_03_3c_00_3a_7e_98_00_15_ec_2f_;0
2024-05-07 08:40:58;0,055;0,826;0,017;0,071;0,300;221,90;50,00;3833,497;1410,454;'01_03_14_08_ab_00_03_01_f4_00_37_00_11_00_47_03_3a_00_3a_7e_99_00_15_85_96_;0
2024-05-07 08:42:00;0,055;0,826;0,017;0,070;0,300;221,70;50,00;3833,498;1376,702;'01_03_14_08_a9_00_03_01_f4_00_37_00_11_00_46_03_3a_00_3a_7e_9a_00_15_01_be_;0
2024-05-07 08:43:01;0,054;0,816;0,016;0,070;0,300;220,40;50,00;3833,499;1408,971;'01_03_14_08_9c_00_03_01_f4_00_36_00_10_00_46_03_30_00_3a_7e_9b_00_15_7f_cb_;0
2024-05-07 08:44:07;0,055;0,822;0,017;0,071;0,300;222,80;50,00;3833,500;1428,033;'01_03_14_08_b4_00_03_01_f4_00_37_00_11_00_47_03_36_00_3a_7e_9c_00_15_ca_41_;0
2024-05-07 08:45:09;0,055;0,827;0,016;0,070;0,300;221,50;50,00;3833,501;1429,162;'01_03_14_08_a7_00_03_01_f4_00_37_00_10_00_46_03_3b_00_3a_7e_9d_00_15_ce_aa_;0
2024-05-07 08:46:10;0,055;0,823;0,018;0,071;0,300;222,60;49,90;3833,502;1424,271;'01_03_14_08_b2_00_03_01_f3_00_37_00_12_00_47_03_37_00_3a_7e_9e_00_15_bb_8f_;0
2024-05-07 08:47:11;0,055;0,824;0,018;0,071;0,300;222,30;50,00;3833,503;1423,395;'01_03_14_08_af_00_03_01_f4_00_37_00_12_00_47_03_38_00_3a_7e_9f_00_15_b8_23_;0
2024-05-07 08:48:13;0,054;0,812;0,016;0,070;0,300;221,50;50,00;3833,504;1391,334;'01_03_14_08_a7_00_03_01_f4_00_36_00_10_00_46_03_2c_00_3a_7e_a0_00_15_3a_e6_;0
2024-05-07 08:49:20;0,055;0,829;0,017;0,070;0,300;221,00;50,00;3833,505;1417,366;'01_03_14_08_a2_00_03_01_f4_00_37_00_11_00_46_03_3d_00_3a_7e_a1_00_15_a0_96_;0
2024-05-07 08:51:04;0,055;0,830;0,016;0,070;0,300;220,70;50,00;3833,507;1398,531;'01_03_14_08_9f_00_03_01_f4_00_37_00_10_00_46_03_3e_00_3a_7e_a3_00_15_57_03_;0
2024-05-07 08:52:05;0,054;0,814;0,017;0,070;0,300;220,90;50,00;3833,508;1430,675;'01_03_14_08_a1_00_03_01_f4_00_36_00_11_00_46_03_2e_00_3a_7e_a4_00_15_d4_93_;0
2024-05-07 08:53:07;0,054;0,816;0,016;0,070;0,300;220,50;50,00;3833,509;1385,467;'01_03_14_08_9d_00_03_01_f4_00_36_00_10_00_46_03_30_00_3a_7e_a5_00_15_23_fb_;0
2024-05-07 08:54:09;0,055;0,829;0,016;0,070;0,300;221,00;50,00;3833,509;1435,051;'01_03_14_08_a2_00_03_01_f4_00_37_00_10_00_46_03_3d_00_3a_7e_a5_00_15_e5_ab_;0
2024-05-07 08:55:15;0,055;0,827;0,018;0,070;0,300;221,50;50,00;3833,510;1422,559;'01_03_14_08_a7_00_03_01_f4_00_37_00_12_00_46_03_3b_00_3a_7e_a6_00_15_b4_df_;0
2024-05-07 08:56:17;0,055;0,826;0,017;0,070;0,300;221,70;50,00;3833,511;1413,234;'01_03_14_08_a9_00_03_01_f4_00_37_00_11_00_46_03_3a_00_3a_7e_a7_00_15_90_72_;0
2024-05-07 08:57:19;0,055;0,826;0,018;0,070;0,300;221,90;49,90;3833,512;1413,519;'01_03_14_08_ab_00_03_01_f3_00_37_00_12_00_46_03_3a_00_3a_7e_a8_00_15_91_8f_;0
2024-05-07 08:58:20;0,055;0,823;0,018;0,070;0,300;222,50;50,00;3833,513;1377,431;'01_03_14_08_b1_00_03_01_f4_00_37_00_12_00_46_03_37_00_3a_7e_a9_00_15_04_97_;0
2024-05-07 08:59:21;0,055;0,820;0,018;0,071;0,300;223,40;50,00;3833,514;1403,938;'01_03_14_08_ba_00_03_01_f4_00_37_00_12_00_47_03_34_00_3a_7e_aa_00_15_6c_22_;0
2024-05-07 09:00:28;0,055;0,821;0,018;0,070;0,300;223,20;50,00;3833,515;1399,050;'01_03_14_08_b8_00_03_01_f4_00_37_00_12_00_46_03_35_00_3a_7e_ab_00_15_59_0a_;0
2024-05-07 09:01:30;0,055;0,823;0,018;0,070;0,300;222,70;49,90;3833,516;1387,052;'01_03_14_08_b3_00_03_01_f3_00_37_00_12_00_46_03_37_00_3a_7e_ac_00_15_2a_2c_;0
2024-05-07 09:02:32;0,055;0,825;0,018;0,071;0,300;222,00;49,90;3833,517;1378,922;'01_03_14_08_ac_00_03_01_f3_00_37_00_12_00_47_03_39_00_3a_7e_ad_00_15_0a_6a_;0
2024-05-07 09:03:34;0,055;0,825;0,018;0,070;0,300;222,10;49,90;3833,518;1427,974;'01_03_14_08_ad_00_03_01_f3_00_37_00_12_00_46_03_39_00_3a_7e_ae_00_15_ca_06_;0
2024-05-07 09:04:34;0,055;0,824;0,018;0,070;0,300;222,30;49,90;3833,519;1438,398;'01_03_14_08_af_00_03_01_f3_00_37_00_12_00_46_03_38_00_3a_7e_af_00_15_f2_be_;0
2024-05-07 09:05:35;0,054;0,813;0,017;0,070;0,300;221,30;49,90;3833,520;1380,773;'01_03_14_08_a5_00_03_01_f3_00_36_00_11_00_46_03_2d_00_3a_7e_b0_00_15_11_a5_;0
2024-05-07 09:06:37;0,055;0,828;0,017;0,071;0,300;221,30;50,00;3833,521;1378,679;'01_03_14_08_a5_00_03_01_f4_00_37_00_11_00_47_03_3c_00_3a_7e_b1_00_15_09_77_;0
2024-05-07 09:07:44;0,054;0,810;0,018;0,070;0,300;222,10;50,00;3833,522;1404,034;'01_03_14_08_ad_00_03_01_f4_00_36_00_12_00_46_03_2a_00_3a_7e_b2_00_15_6c_82_;0
2024-05-07 09:08:45;0,054;0,814;0,017;0,070;0,300;220,90;49,90;3833,523;1385,365;'01_03_14_08_a1_00_03_01_f3_00_36_00_11_00_46_03_2e_00_3a_7e_b3_00_15_23_95_;0
2024-05-07 09:09:46;0,055;0,829;0,017;0,070;0,300;220,90;50,00;3833,524;1438,998;'01_03_14_08_a1_00_03_01_f4_00_37_00_11_00_46_03_3d_00_3a_7e_b4_00_15_f5_16_;0
2024-05-07 09:10:48;0,055;0,826;0,017;0,070;0,300;221,80;50,00;3833,525;1406,003;'01_03_14_08_aa_00_03_01_f4_00_37_00_11_00_46_03_3a_00_3a_7e_b5_00_15_74_33_;0
2024-05-07 09:11:49;0,055;0,829;0,017;0,070;0,300;221,00;50,00;3833,526;1380,498;'01_03_14_08_a2_00_03_01_f4_00_37_00_11_00_46_03_3d_00_3a_7e_b6_00_15_10_92_;0
2024-05-07 09:12:50;0,054;0,814;0,015;0,069;0,300;221,10;50,00;3833,527;1386,550;'01_03_14_08_a3_00_03_01_f4_00_36_00_0f_00_45_03_2e_00_3a_7e_b7_00_15_28_36_;0
2024-05-07 09:13:57;0,054;0,813;0,018;0,070;0,300;221,40;50,00;3833,528;1416,293;'01_03_14_08_a6_00_03_01_f4_00_36_00_12_00_46_03_2d_00_3a_7e_b8_00_15_9c_65_;0
2024-05-07 09:14:58;0,055;0,823;0,018;0,071;0,300;222,60;50,00;3833,529;1395,846;'01_03_14_08_b2_00_03_01_f4_00_37_00_12_00_47_03_37_00_3a_7e_b9_00_15_4c_86_;0
2024-05-07 09:16:00;0,054;0,812;0,017;0,069;0,300;221,50;50,00;3833,530;1379,117;'01_03_14_08_a7_00_03_01_f4_00_36_00_11_00_45_03_2c_00_3a_7e_ba_00_15_0b_2d_;0
2024-05-07 09:17:01;0,055;0,826;0,017;0,070;0,300;221,80;50,00;3833,530;1393,712;'01_03_14_08_aa_00_03_01_f4_00_37_00_11_00_46_03_3a_00_3a_7e_ba_00_15_44_30_;0
2024-05-07 09:18:02;0,055;0,822;0,019;0,070;0,300;223,00;50,00;3833,531;1377,754;'01_03_14_08_b6_00_03_01_f4_00_37_00_13_00_46_03_36_00_3a_7e_bb_00_15_05_da_;0
2024-05-07 09:19:04;0,055;0,822;0,018;0,070;0,300;222,90;50,00;3833,532;1438,883;'01_03_14_08_b5_00_03_01_f4_00_37_00_12_00_46_03_36_00_3a_7e_bc_00_15_f4_a3_;0
2024-05-07 09:20:06;0,055;0,821;0,019;0,070;0,300;223,30;50,00;3833,533;1409,486;'01_03_14_08_b9_00_03_01_f4_00_37_00_13_00_46_03_35_00_3a_7e_bd_00_15_81_ce_;0
2024-05-07 09:21:12;0,055;0,819;0,019;0,071;0,300;223,70;50,00;3833,534;1436,526;'01_03_14_08_bd_00_03_01_f4_00_37_00_13_00_47_03_33_00_3a_7e_be_00_15_eb_6e_;0
2024-05-07 09:22:14;0,055;0,816;0,020;0,070;0,300;224,60;50,00;3833,535;1401,508;'01_03_14_08_c6_00_03_01_f4_00_37_00_14_00_46_03_30_00_3a_7e_bf_00_15_62_a4_;0
2024-05-07 09:23:16;0,055;0,812;0,019;0,072;0,300;225,60;50,00;3833,536;1414,370;'01_03_14_08_d0_00_03_01_f4_00_37_00_13_00_48_03_2c_00_3a_7e_c0_00_15_94_e2_;0
2024-05-07 09:24:18;0,055;0,821;0,019;0,070;0,300;223,30;50,00;3833,537;1392,662;'01_03_14_08_b9_00_03_01_f4_00_37_00_13_00_46_03_35_00_3a_7e_c1_00_15_40_16_;0
2024-05-07 09:25:24;0,055;0,818;0,018;0,071;0,300;224,00;50,00;3833,538;1395,436;'01_03_14_08_c0_00_03_01_f4_00_37_00_12_00_47_03_32_00_3a_7e_c2_00_15_4a_ec_;0
2024-05-07 09:26:26;0,055;0,822;0,017;0,071;0,300;222,90;50,00;3833,539;1427,375;'01_03_14_08_b5_00_03_01_f4_00_37_00_11_00_47_03_36_00_3a_7e_c3_00_15_c7_af_;0
2024-05-07 09:27:27;0,055;0,816;0,018;0,071;0,300;224,40;50,00;3833,540;1407,005;'01_03_14_08_c4_00_03_01_f4_00_37_00_12_00_47_03_30_00_3a_7e_c4_00_15_78_1d_;0
2024-05-07 09:28:29;0,055;0,815;0,020;0,071;0,300;224,70;50,00;3833,541;1416,656;'01_03_14_08_c7_00_03_01_f4_00_37_00_14_00_47_03_2f_00_3a_7e_c5_00_15_9d_d0_;0
2024-05-07 09:29:35;0,055;0,815;0,019;0,071;0,300;224,80;50,00;3833,542;1384,625;'01_03_14_08_c8_00_03_01_f4_00_37_00_13_00_47_03_2f_00_3a_7e_c6_00_15_20_b1_;0
2024-05-07 09:30:37;0,056;0,823;0,022;0,073;0,300;226,60;50,00;3833,543;1383,848;'01_03_14_08_da_00_03_01_f4_00_38_00_16_00_49_03_37_00_3a_7e_c7_00_15_1d_a8_;0
2024-05-07 09:31:38;0,056;0,816;0,023;0,073;0,300;228,70;50,00;3833,544;1432,671;'01_03_14_08_ef_00_03_01_f4_00_38_00_17_00_49_03_30_00_3a_7e_c8_00_15_dc_5f_;0
2024-05-07 09:32:39;0,056;0,817;0,023;0,073;0,300;228,40;50,00;3833,545;1431,835;'01_03_14_08_ec_00_03_01_f4_00_38_00_17_00_49_03_31_00_3a_7e_c9_00_15_d9_1b_;0
2024-05-07 09:33:41;0,056;0,813;0,023;0,074;0,300;229,50;50,00;3833,546;1409,740;'01_03_14_08_f7_00_03_01_f4_00_38_00_17_00_4a_03_2d_00_3a_7e_ca_00_15_82_cc_;0
2024-05-07 09:34:48;0,056;0,815;0,023;0,073;0,300;229,00;50,00;3833,547;1386,736;'01_03_14_08_f2_00_03_01_f4_00_38_00_17_00_49_03_2f_00_3a_7e_cb_00_15_28_f0_;0
2024-05-07 09:35:49;0,056;0,814;0,023;0,074;0,300;229,10;49,90;3833,548;1435,647;'01_03_14_08_f3_00_03_01_f3_00_38_00_17_00_4a_03_2e_00_3a_7e_cc_00_15_e7_ff_;0
2024-05-07 09:36:50;0,072;0,795;0,007;0,091;0,400;226,40;49,90;3833,549;1402,703;'01_03_14_08_d8_00_04_01_f3_00_48_00_07_00_5b_03_1b_00_3a_7e_cd_00_15_67_4f_;0
2024-05-07 09:37:52;0,071;0,784;0,007;0,091;0,400;226,40;50,00;3833,550;1408,642;'01_03_14_08_d8_00_04_01_f4_00_47_00_07_00_5b_03_10_00_3a_7e_ce_00_15_7e_82_;0
2024-05-07 09:38:53;0,071;0,784;0,006;0,091;0,400;226,20;50,00;3833,552;1405,073;'01_03_14_08_d6_00_04_01_f4_00_47_00_06_00_5b_03_10_00_3a_7e_d0_00_15_70_91_;0
2024-05-07 09:39:55;0,186;0,825;0,035;0,225;1,000;225,20;50,00;3833,554;1437,757;'01_03_14_08_cc_00_0a_01_f4_00_ba_00_23_00_e1_03_39_00_3a_7e_d2_00_15_f0_3d_;0
2024-05-07 09:41:01;0,200;0,892;0,041;0,241;1,000;224,00;50,00;3833,558;1434,115;'01_03_14_08_c0_00_0a_01_f4_00_c8_00_29_00_f1_03_7c_00_3a_7e_d6_00_15_e2_03_;0
2024-05-07 09:42:03;0,207;0,839;0,044;0,250;1,100;224,10;50,00;3833,562;1420,564;'01_03_14_08_c1_00_0b_01_f4_00_cf_00_2c_00_fa_03_47_00_3a_7e_da_00_15_ad_14_;0
2024-05-07 09:43:04;0,215;0,872;0,049;0,258;1,100;224,10;50,00;3833,565;1425,058;'01_03_14_08_c1_00_0b_01_f4_00_d7_00_31_01_02_03_68_00_3a_7e_dd_00_15_be_a2_;0
2024-05-07 09:44:06;0,216;0,873;0,049;0,260;1,100;224,80;50,00;3833,569;1412,700;'01_03_14_08_c8_00_0b_01_f4_00_d8_00_31_01_04_03_69_00_3a_7e_e1_00_15_8e_5c_;0
2024-05-07 09:45:07;0,213;0,860;0,049;0,257;1,100;225,00;50,00;3833,572;1421,051;'01_03_14_08_ca_00_0b_01_f4_00_d5_00_31_01_01_03_5c_00_3a_7e_e4_00_15_ae_fb_;0
2024-05-07 09:46:08;0,210;0,848;0,046;0,253;1,100;224,90;50,00;3833,576;1411,566;'01_03_14_08_c9_00_0b_01_f4_00_d2_00_2e_00_fd_03_50_00_3a_7e_e8_00_15_89_ee_;0
2024-05-07 09:47:14;0,209;0,841;0,047;0,252;1,100;225,90;49,90;3833,580;1397,849;'01_03_14_08_d3_00_0b_01_f3_00_d1_00_2f_00_fc_03_49_00_3a_7e_ec_00_15_54_59_;0
2024-05-07 09:48:16;0,219;0,874;0,051;0,263;1,100;227,60;50,00;3833,584;1404,740;'01_03_14_08_e4_00_0b_01_f4_00_db_00_33_01_07_03_6a_00_3a_7e_f0_00_15_6f_44_;0
2024-05-07 09:49:17;0,205;0,824;0,044;0,248;1,100;226,00;50,00;3833,587;1434,678;'01_03_14_08_d4_00_0b_01_f4_00_cd_00_2c_00_f8_03_38_00_3a_7e_f3_00_15_e4_36_;0
2024-05-07 09:51:07;0,222;0,896;0,055;0,268;1,100;225,20;50,00;3833,593;1439,531;'01_03_14_08_cc_00_0b_01_f4_00_de_00_37_01_0c_03_80_00_3a_7e_f9_00_15_f7_2b_;0
2024-05-07 09:52:09;0,224;0,829;0,056;0,271;1,200;225,10;50,00;3833,598;1400,638;'01_03_14_08_cb_00_0c_01_f4_00_e0_00_38_01_0f_03_3d_00_3a_7e_fe_00_15_5f_3e_;0
2024-05-07 09:53:11;0,223;0,899;0,055;0,268;1,100;225,30;50,00;3833,601;1407,835;'01_03_14_08_cd_00_0b_01_f4_00_df_00_37_01_0c_03_83_00_3a_7f_01_00_15_7b_5b_;0
2024-05-07 09:54:12;0,224;0,835;0,057;0,270;1,200;223,50;50,00;3833,605;1434,259;'01_03_14_08_bb_00_0c_01_f4_00_e0_00_39_01_0e_03_43_00_3a_7f_05_00_15_e2_93_;0
2024-05-07 09:55:13;0,226;0,840;0,057;0,273;1,200;224,00;50,00;3833,609;1437,644;'01_03_14_08_c0_00_0c_01_f4_00_e2_00_39_01_11_03_48_00_3a_7f_09_00_15_ef_cc_;0
2024-05-07 09:56:14;0,232;0,868;0,062;0,280;1,200;222,70;50,00;3833,613;1389,934;'01_03_14_08_b3_00_0c_01_f4_00_e8_00_3e_01_18_03_64_00_3a_7f_0d_00_15_35_6e_;0
2024-05-07 09:57:19;0,230;0,859;0,061;0,277;1,200;223,00;50,00;3833,617;1422,909;'01_03_14_08_b6_00_0c_01_f4_00_e6_00_3d_01_15_03_5b_00_3a_7f_11_00_15_b6_3d_;0
2024-05-07 09:58:21;0,229;0,856;0,059;0,275;1,200;222,70;50,00;3833,621;1390,811;'01_03_14_08_b3_00_0c_01_f4_00_e5_00_3b_01_13_03_58_00_3a_7f_15_00_15_38_db_;0
2024-05-07 09:59:23;0,216;0,873;0,050;0,260;1,100;224,80;50,00;3833,625;1376,533;'01_03_14_08_c8_00_0b_01_f4_00_d8_00_32_01_04_03_69_00_3a_7f_19_00_15_01_15_;0
2024-05-07 10:00:24;0,229;0,842;0,060;0,276;1,200;226,40;49,90;3833,629;1427,571;'01_03_14_08_d8_00_0c_01_f3_00_e5_00_3c_01_14_03_4a_00_3a_7f_1d_00_15_c8_73_;0
2024-05-07 10:01:26;0,235;0,871;0,064;0,283;1,200;224,80;49,90;3833,632;1417,873;'01_03_14_08_c8_00_0c_01_f3_00_eb_00_40_01_1b_03_67_00_3a_7f_20_00_15_a2_91_;0
2024-05-07 10:02:32;0,214;0,870;0,050;0,257;1,100;223,60;49,90;3833,636;1420,030;'01_03_14_08_bc_00_0b_01_f3_00_d6_00_32_01_01_03_66_00_3a_7f_24_00_15_aa_fe_;0
2024-05-07 10:03:34;0,227;0,841;0,059;0,273;1,200;224,70;50,00;3833,640;1381,195;'01_03_14_08_c7_00_0c_01_f4_00_e3_00_3b_01_11_03_49_00_3a_7f_28_00_15_13_4b_;0
2024-05-07 10:04:34;0,212;0,853;0,049;0,256;1,100;225,90;49,90;3833,644;1434,804;'01_03_14_08_d3_00_0b_01_f3_00_d4_00_31_01_00_03_55_00_3a_7f_2c_00_15_e4_b4_;0
2024-05-07 10:05:36;0,232;0,867;0,062;0,279;1,200;222,80;50,00;3833,648;1386,214;'01_03_14_08_b4_00_0c_01_f4_00_e8_00_3e_01_17_03_63_00_3a_7f_30_00_15_26_e6_;0
2024-05-07 10:06:37;0,210;0,846;0,047;0,253;1,100;225,40;50,00;3833,652;1377,889;'01_03_14_08_ce_00_0b_01_f4_00_d2_00_2f_00_fd_03_4e_00_3a_7f_34_00_15_06_61_;0
2024-05-07 10:07:38;0,231;0,864;0,061;0,277;1,200;222,70;50,00;3833,655;1381,240;'01_03_14_08_b3_00_0c_01_f4_00_e7_00_3d_01_15_03_60_00_3a_7f_37_00_15_13_78_;0
2024-05-07 10:08:45;0,219;0,900;0,053;0,263;1,100;221,20;50,00;3833,659;1382,927;'01_03_14_08_a4_00_0b_01_f4_00_db_00_35_01_07_03_84_00_3a_7f_3b_00_15_1a_0f_;0
2024-05-07 10:09:47;0,220;0,902;0,052;0,264;1,100;221,50;50,00;3833,663;1405,441;'01_03_14_08_a7_00_0b_01_f4_00_dc_00_34_01_08_03_86_00_3a_7f_3f_00_15_72_01_;0
2024-05-07 10:10:48;0,219;0,889;0,052;0,262;1,100;223,80;50,00;3833,667;1433,775;'01_03_14_08_be_00_0b_01_f4_00_db_00_34_01_06_03_79_00_3a_7f_43_00_15_e0_af_;0
2024-05-07 10:11:50;0,230;0,851;0,060;0,276;1,200;225,10;50,00;3833,671;1417,959;'01_03_14_08_cb_00_0c_01_f4_00_e6_00_3c_01_14_03_53_00_3a_7f_47_00_15_a2_e7_;0
2024-05-07 10:12:51;0,229;0,851;0,061;0,275;1,200;224,10;50,00;3833,675;1433,138;'01_03_14_08_c1_00_0c_01_f4_00_e5_00_3d_01_13_03_53_00_3a_7f_4b_00_15_de_32_;0
2024-05-07 10:13:58;0,229;0,854;0,060;0,275;1,200;223,20;50,00;3833,679;1395,545;'01_03_14_08_b8_00_0c_01_f4_00_e5_00_3c_01_13_03_56_00_3a_7f_4f_00_15_4b_59_;0
2024-05-07 10:14:59;0,210;0,854;0,047;0,253;1,100;223,30;50,00;3833,683;1425,408;'01_03_14_08_b9_00_0b_01_f4_00_d2_00_2f_00_fd_03_56_00_3a_7f_53_00_15_c0_00_;0
2024-05-07 10:16:01;0,226;0,843;0,059;0,272;1,200;223,30;50,00;3833,686;1404,832;'01_03_14_08_b9_00_0c_01_f4_00_e2_00_3b_01_10_03_4b_00_3a_7f_56_00_15_6f_a0_;0
2024-05-07 10:17:02;0,228;0,846;0,060;0,273;1,200;224,50;50,00;3833,690;1420,571;'01_03_14_08_c5_00_0c_01_f4_00_e4_00_3c_01_11_03_4e_00_3a_7f_5a_00_15_ad_1b_;0
2024-05-07 10:18:04;0,229;0,854;0,059;0,275;1,200;223,20;50,00;3833,694;1376,552;'01_03_14_08_b8_00_0c_01_f4_00_e5_00_3b_01_13_03_56_00_3a_7f_5e_00_15_01_28_;0
2024-05-07 10:19:12;0,224;0,835;0,057;0,269;1,200;223,40;50,00;3833,698;1407,552;'01_03_14_08_ba_00_0c_01_f4_00_e0_00_39_01_0d_03_43_00_3a_7f_62_00_15_7a_40_;0
2024-05-07 10:20:13;0,226;0,835;0,058;0,271;1,200;225,50;50,00;3833,702;1424,608;'01_03_14_08_cf_00_0c_01_f4_00_e2_00_3a_01_0f_03_43_00_3a_7f_66_00_15_bc_e0_;0
2024-05-07 10:21:14;0,225;0,837;0,057;0,270;1,200;224,00;50,00;3833,706;1395,425;'01_03_14_08_c0_00_0c_01_f4_00_e1_00_39_01_0e_03_45_00_3a_7f_6a_00_15_4a_e1_;0
2024-05-07 10:22:16;0,225;0,840;0,056;0,270;1,200;223,20;50,00;3833,710;1403,830;'01_03_14_08_b8_00_0c_01_f4_00_e1_00_38_01_0e_03_48_00_3a_7f_6e_00_15_6b_b6_;0
2024-05-07 10:23:17;0,225;0,907;0,057;0,270;1,100;225,30;50,00;3833,714;1407,414;'01_03_14_08_cd_00_0b_01_f4_00_e1_00_39_01_0e_03_8b_00_3a_7f_72_00_15_79_b6_;0
2024-05-07 10:24:19;0,224;0,838;0,056;0,270;1,200;222,70;50,00;3833,718;1417,429;'01_03_14_08_b3_00_0c_01_f4_00_e0_00_38_01_0e_03_46_00_3a_7f_76_00_15_a0_d5_;0
2024-05-07 10:25:24;0,225;0,831;0,058;0,271;1,200;225,40;49,90;3833,722;1425,372;'01_03_14_08_ce_00_0c_01_f3_00_e1_00_3a_01_0f_03_3f_00_3a_7f_7a_00_15_bf_dc_;0
2024-05-07 10:26:26;0,225;0,834;0,058;0,270;1,200;224,70;50,00;3833,726;1426,965;'01_03_14_08_c7_00_0c_01_f4_00_e1_00_3a_01_0e_03_42_00_3a_7f_7e_00_15_c6_15_;0
2024-05-07 10:27:27;0,226;0,849;0,058;0,271;1,200;221,70;50,00;3833,730;1431,638;'01_03_14_08_a9_00_0c_01_f4_00_e2_00_3a_01_0f_03_51_00_3a_7f_82_00_15_d8_56_;0
