Data Godzina;Moc Czynna [kWh];pf;Moc Bierna [kVar];Moc Pozorna [kVA];I;U;f;Energia Czynna [kWh];Energia Bierna [kVARh];Id Licznika;status
2024-05-07 10:28:28;0,225;0,843;0,058;0,270;1,200;222,40;50,00;3833,733;1425,755;'01_03_14_08_b0_00_0c_01_f4_00_e1_00_3a_01_0e_03_4b_00_3a_7f_85_00_15_c1_5b_;0
2024-05-07 10:29:30;0,222;0,831;0,055;0,267;1,200;222,50;50,00;3833,737;1399,200;'01_03_14_08_b1_00_0c_01_f4_00_de_00_37_01_0b_03_3f_00_3a_7f_89_00_15_59_a0_;0
2024-05-07 10:30:32;0,227;0,841;0,059;0,273;1,200;224,80;49,90;3833,741;1381,247;'01_03_14_08_c8_00_0c_01_f3_00_e3_00_3b_01_11_03_49_00_3a_7f_8d_00_15_13_7f_;0
2024-05-07 10:31:39;0,210;0,851;0,046;0,252;1,100;224,20;50,00;3833,745;1425,790;'01_03_14_08_c2_00_0b_01_f4_00_d2_00_2e_00_fc_03_53_00_3a_7f_91_00_15_c1_7e_;0
2024-05-07 10:32:41;0,209;0,857;0,046;0,251;1,100;221,70;49,90;3833,749;1406,563;'01_03_14_08_a9_00_0b_01_f3_00_d1_00_2e_00_fb_03_59_00_3a_7f_95_00_15_76_63_;0
2024-05-07 10:33:43;0,227;0,845;0,059;0,272;1,200;223,70;50,00;3833,753;1428,014;'01_03_14_08_bd_00_0c_01_f4_00_e3_00_3b_01_10_03_4d_00_3a_7f_99_00_15_ca_2e_;0
2024-05-07 10:34:50;0,215;0,875;0,051;0,259;1,100;223,30;50,00;3833,757;1389,320;'01_03_14_08_b9_00_0b_01_f4_00_d7_00_33_01_03_03_6b_00_3a_7f_9d_00_15_33_08_;0
2024-05-07 10:35:52;0,243;0,896;0,069;0,291;1,200;226,00;50,00;3833,761;1439,474;'01_03_14_08_d4_00_0c_01_f4_00_f3_00_45_01_23_03_80_00_3a_7f_a1_00_15_f6_f2_;0
2024-05-07 10:36:53;0,234;0,868;0,064;0,280;1,200;224,40;50,00;3833,765;1426,010;'01_03_14_08_c4_00_0c_01_f4_00_ea_00_40_01_18_03_64_00_3a_7f_a5_00_15_c2_5a_;0
2024-05-07 10:37:55;0,213;0,867;0,048;0,256;1,100;223,20;50,00;3833,769;1432,076;'01_03_14_08_b8_00_0b_01_f4_00_d5_00_30_01_00_03_63_00_3a_7f_a9_00_15_da_0c_;0
2024-05-07 10:39:02;0,211;0,865;0,047;0,254;1,100;221,70;50,00;3833,773;1389,953;'01_03_14_08_a9_00_0b_01_f4_00_d3_00_2f_00_fe_03_61_00_3a_7f_ad_00_15_35_81_;0
2024-05-07 10:40:04;0,211;0,849;0,047;0,255;1,100;225,70;50,00;3833,776;1384,638;'01_03_14_08_d1_00_0b_01_f4_00_d3_00_2f_00_ff_03_51_00_3a_7f_b0_00_15_20_be_;0
2024-05-07 10:41:06;0,210;0,840;0,048;0,253;1,100;227,10;49,90;3833,780;1424,224;'01_03_14_08_df_00_0b_01_f3_00_d2_00_30_00_fd_03_48_00_3a_7f_b4_00_15_bb_60_;0
2024-05-07 10:42:07;0,210;0,844;0,047;0,254;1,100;226,10;50,00;3833,783;1417,823;'01_03_14_08_d5_00_0b_01_f4_00_d2_00_2f_00_fe_03_4c_00_3a_7f_b7_00_15_a2_5f_;0
2024-05-07 10:43:08;0,211;0,849;0,048;0,254;1,100;225,80;50,00;3833,787;1408,124;'01_03_14_08_d2_00_0b_01_f4_00_d3_00_30_00_fe_03_51_00_3a_7f_bb_00_15_7c_7c_;0
2024-05-07 10:44:14;0,213;0,866;0,050;0,257;1,100;223,50;50,00;3833,791;1403,236;'01_03_14_08_bb_00_0b_01_f4_00_d5_00_32_01_01_03_62_00_3a_7f_bf_00_15_69_64_;0
2024-05-07 10:45:15;0,210;0,857;0,048;0,253;1,100;222,70;50,00;3833,794;1413,600;'01_03_14_08_b3_00_0b_01_f4_00_d2_00_30_00_fd_03_59_00_3a_7f_c2_00_15_91_e0_;0
2024-05-07 10:46:17;0,209;0,849;0,046;0,251;1,100;223,70;49,90;3833,798;1391,169;'01_03_14_08_bd_00_0b_01_f3_00_d1_00_2e_00_fb_03_51_00_3a_7f_c6_00_15_3a_41_;0
2024-05-07 10:47:19;0,209;0,859;0,046;0,251;1,100;221,00;49,90;3833,802;1426,324;'01_03_14_08_a2_00_0b_01_f3_00_d1_00_2e_00_fb_03_5b_00_3a_7f_ca_00_15_c3_94_;0
2024-05-07 10:48:20;0,208;0,846;0,045;0,250;1,100;223,50;50,00;3833,805;1403,549;'01_03_14_08_bb_00_0b_01_f4_00_d0_00_2d_00_fa_03_4e_00_3a_7f_cd_00_15_6a_9d_;0
2024-05-07 10:49:27;0,209;0,852;0,044;0,251;1,100;223,00;50,00;3833,809;1390,042;'01_03_14_08_b6_00_0b_01_f4_00_d1_00_2c_00_fb_03_54_00_3a_7f_d1_00_15_35_da_;0
2024-05-07 10:51:09;0,223;0,838;0,055;0,267;1,200;221,60;50,00;3833,816;1440,105;'01_03_14_08_a8_00_0c_01_f4_00_df_00_37_01_0b_03_46_00_3a_7f_d8_00_15_f9_69_;0
2024-05-07 10:52:11;0,226;0,851;0,057;0,269;1,200;221,20;50,00;3833,819;1381,132;'01_03_14_08_a4_00_0c_01_f4_00_e2_00_39_01_0d_03_53_00_3a_7f_db_00_15_13_0c_;0
2024-05-07 10:53:13;0,227;0,847;0,059;0,272;1,200;223,20;50,00;3833,823;1426,679;'01_03_14_08_b8_00_0c_01_f4_00_e3_00_3b_01_10_03_4f_00_3a_7f_df_00_15_c4_f7_;0
2024-05-07 10:54:14;0,225;0,848;0,058;0,269;1,200;221,10;50,00;3833,827;1383,986;'01_03_14_08_a3_00_0c_01_f4_00_e1_00_3a_01_0d_03_50_00_3a_7f_e3_00_15_1e_32_;0
2024-05-07 10:55:16;0,225;0,838;0,058;0,270;1,200;223,60;50,00;3833,831;1421,076;'01_03_14_08_bc_00_0c_01_f4_00_e1_00_3a_01_0e_03_46_00_3a_7f_e7_00_15_af_14_;0
2024-05-07 10:56:17;0,224;0,835;0,058;0,269;1,200;223,30;50,00;3833,835;1433,770;'01_03_14_08_b9_00_0c_01_f4_00_e0_00_3a_01_0d_03_43_00_3a_7f_eb_00_15_e0_aa_;0
2024-05-07 10:57:24;0,225;0,835;0,058;0,270;1,200;224,50;49,90;3833,839;1423,746;'01_03_14_08_c5_00_0c_01_f3_00_e1_00_3a_01_0e_03_43_00_3a_7f_ef_00_15_b9_82_;0
2024-05-07 10:58:25;0,224;0,904;0,057;0,269;1,100;225,20;50,00;3833,843;1388,819;'01_03_14_08_cc_00_0b_01_f4_00_e0_00_39_01_0d_03_88_00_3a_7f_f3_00_15_31_13_;0
2024-05-07 10:59:27;0,223;0,831;0,057;0,268;1,200;223,50;50,00;3833,847;1421,880;'01_03_14_08_bb_00_0c_01_f4_00_df_00_39_01_0c_03_3f_00_3a_7f_f7_00_15_b2_38_;0
2024-05-07 11:00:29;0,224;0,835;0,057;0,268;1,200;223,30;49,90;3833,851;1418,425;'01_03_14_08_b9_00_0c_01_f3_00_e0_00_39_01_0c_03_43_00_3a_7f_fb_00_15_a4_b9_;0
2024-05-07 11:01:30;0,210;0,847;0,047;0,253;1,100;225,20;49,90;3833,854;1378,341;'01_03_14_08_cc_00_0b_01_f3_00_d2_00_2f_00_fd_03_4f_00_3a_7f_fe_00_15_08_25_;0
2024-05-07 11:02:36;0,210;0,843;0,048;0,254;1,100;226,40;49,90;3833,858;1439,766;'01_03_14_08_d8_00_0b_01_f3_00_d2_00_30_00_fe_03_4b_00_3a_80_02_00_15_f8_16_;0
2024-05-07 11:03:37;0,210;0,848;0,047;0,253;1,100;225,10;49,90;3833,862;1434,229;'01_03_14_08_cb_00_0b_01_f3_00_d2_00_2f_00_fd_03_50_00_3a_80_06_00_15_e2_75_;0
2024-05-07 11:04:38;0,210;0,848;0,047;0,253;1,100;225,00;49,90;3833,865;1437,578;'01_03_14_08_ca_00_0b_01_f3_00_d2_00_2f_00_fd_03_50_00_3a_80_09_00_15_ef_8a_;0
2024-05-07 11:05:39;0,208;0,838;0,047;0,251;1,100;225,50;49,90;3833,869;1391,012;'01_03_14_08_cf_00_0b_01_f3_00_d0_00_2f_00_fb_03_46_00_3a_80_0d_00_15_39_a4_;0
2024-05-07 11:06:41;0,209;0,843;0,047;0,253;1,100;225,20;50,00;3833,872;1400,581;'01_03_14_08_cc_00_0b_01_f4_00_d1_00_2f_00_fd_03_4b_00_3a_80_10_00_15_5f_05_;0
2024-05-07 11:07:42;0,211;0,849;0,048;0,255;1,100;225,70;50,00;3833,876;1389,981;'01_03_14_08_d1_00_0b_01_f4_00_d3_00_30_00_ff_03_51_00_3a_80_14_00_15_35_9d_;0
2024-05-07 11:08:42;0,210;0,852;0,048;0,254;1,100;224,00;50,00;3833,879;1402,547;'01_03_14_08_c0_00_0b_01_f4_00_d2_00_30_00_fe_03_54_00_3a_80_17_00_15_66_b3_;0
2024-05-07 11:09:43;0,216;0,877;0,052;0,260;1,100;223,80;50,00;3833,883;1382,858;'01_03_14_08_be_00_0b_01_f4_00_d8_00_34_01_04_03_6d_00_3a_80_1b_00_15_19_ca_;0
2024-05-07 11:10:49;0,210;0,849;0,047;0,253;1,100;224,70;49,90;3833,887;1388,579;'01_03_14_08_c7_00_0b_01_f3_00_d2_00_2f_00_fd_03_51_00_3a_80_1f_00_15_30_23_;0
2024-05-07 11:11:51;0,209;0,849;0,046;0,252;1,100;223,60;50,00;3833,891;1394,540;'01_03_14_08_bc_00_0b_01_f4_00_d1_00_2e_00_fc_03_51_00_3a_80_23_00_15_47_6c_;0
2024-05-07 11:12:53;0,209;0,848;0,046;0,251;1,100;224,00;50,00;3833,894;1386,503;'01_03_14_08_c0_00_0b_01_f4_00_d1_00_2e_00_fb_03_50_00_3a_80_26_00_15_28_07_;0
2024-05-07 11:13:54;0,208;0,835;0,045;0,251;1,100;226,40;50,00;3833,898;1434,018;'01_03_14_08_d8_00_0b_01_f4_00_d0_00_2d_00_fb_03_43_00_3a_80_2a_00_15_e1_a2_;0
2024-05-07 11:14:56;0,223;0,897;0,056;0,267;1,100;226,00;50,00;3833,901;1418,300;'01_03_14_08_d4_00_0b_01_f4_00_df_00_38_01_0b_03_81_00_3a_80_2d_00_15_a4_3c_;0
2024-05-07 11:16:02;0,211;0,848;0,048;0,254;1,100;226,00;49,90;3833,906;1393,352;'01_03_14_08_d4_00_0b_01_f3_00_d3_00_30_00_fe_03_50_00_3a_80_32_00_15_42_c8_;0
2024-05-07 11:17:03;0,211;0,855;0,047;0,254;1,100;224,30;49,90;3833,909;1413,290;'01_03_14_08_c3_00_0b_01_f3_00_d3_00_2f_00_fe_03_57_00_3a_80_35_00_15_90_aa_;0
2024-05-07 11:18:05;0,210;0,851;0,047;0,252;1,100;224,10;50,00;3833,913;1388,594;'01_03_14_08_c1_00_0b_01_f4_00_d2_00_2f_00_fc_03_53_00_3a_80_39_00_15_30_32_;0
2024-05-07 11:19:07;0,209;0,848;0,046;0,252;1,100;223,80;50,00;3833,916;1384,402;'01_03_14_08_be_00_0b_01_f4_00_d1_00_2e_00_fc_03_50_00_3a_80_3c_00_15_1f_d2_;0
2024-05-07 11:20:08;0,210;0,854;0,047;0,252;1,100;223,50;50,00;3833,920;1406,457;'01_03_14_08_bb_00_0b_01_f4_00_d2_00_2f_00_fc_03_56_00_3a_80_40_00_15_75_f9_;0
2024-05-07 11:21:10;0,209;0,841;0,046;0,252;1,100;225,70;50,00;3833,924;1433,111;'01_03_14_08_d1_00_0b_01_f4_00_d1_00_2e_00_fc_03_49_00_3a_80_44_00_15_de_17_;0
2024-05-07 11:22:11;0,224;0,902;0,055;0,268;1,100;225,70;49,90;3833,927;1391,349;'01_03_14_08_d1_00_0b_01_f3_00_e0_00_37_01_0c_03_86_00_3a_80_47_00_15_3a_f5_;0
2024-05-07 11:23:18;0,224;0,903;0,056;0,268;1,100;225,40;50,00;3833,931;1380,086;'01_03_14_08_ce_00_0b_01_f4_00_e0_00_38_01_0c_03_87_00_3a_80_4b_00_15_0e_f6_;0
2024-05-07 11:24:20;0,224;0,904;0,057;0,269;1,100;225,20;50,00;3833,935;1425,635;'01_03_14_08_cc_00_0b_01_f4_00_e0_00_39_01_0d_03_88_00_3a_80_4f_00_15_c0_e3_;0
2024-05-07 11:25:21;0,222;0,902;0,055;0,266;1,100;223,50;50,00;3833,939;1393,916;'01_03_14_08_bb_00_0b_01_f4_00_de_00_37_01_0a_03_86_00_3a_80_53_00_15_44_fc_;0
2024-05-07 11:26:23;0,225;0,841;0,058;0,270;1,200;222,90;50,00;3833,943;1425,018;'01_03_14_08_b5_00_0c_01_f4_00_e1_00_3a_01_0e_03_49_00_3a_80_57_00_15_be_7a_;0
2024-05-07 11:27:25;0,222;0,893;0,055;0,266;1,100;225,90;50,00;3833,947;1438,616;'01_03_14_08_d3_00_0b_01_f4_00_de_00_37_01_0a_03_7d_00_3a_80_5b_00_15_f3_98_;0
2024-05-07 11:28:31;0,235;0,866;0,064;0,281;1,200;226,10;50,00;3833,951;1393,233;'01_03_14_08_d5_00_0c_01_f4_00_eb_00_40_01_19_03_62_00_3a_80_5f_00_15_42_51_;0
2024-05-07 11:29:32;0,234;0,867;0,063;0,280;1,200;224,90;50,00;3833,955;1429,707;'01_03_14_08_c9_00_0c_01_f4_00_ea_00_3f_01_18_03_63_00_3a_80_63_00_15_d0_cb_;0
2024-05-07 11:30:33;0,237;0,877;0,065;0,283;1,200;225,10;49,90;3833,960;1438,189;'01_03_14_08_cb_00_0c_01_f3_00_ed_00_41_01_1b_03_6d_00_3a_80_68_00_15_f1_ed_;0
2024-05-07 11:31:34;0,238;0,888;0,064;0,284;1,200;223,20;50,00;3833,963;1391,534;'01_03_14_08_b8_00_0c_01_f4_00_ee_00_40_01_1c_03_78_00_3a_80_6b_00_15_3b_ae_;0
2024-05-07 11:32:36;0,235;0,882;0,062;0,280;1,200;221,90;50,00;3833,967;1437,700;'01_03_14_08_ab_00_0c_01_f4_00_eb_00_3e_01_18_03_72_00_3a_80_6f_00_15_f0_04_;0
2024-05-07 11:33:38;0,235;0,878;0,062;0,280;1,200;222,80;50,00;3833,971;1408,981;'01_03_14_08_b4_00_0c_01_f4_00_eb_00_3e_01_18_03_6e_00_3a_80_73_00_15_7f_d5_;0
2024-05-07 11:34:44;0,235;0,874;0,064;0,282;1,200;224,00;50,00;3833,976;1402,725;'01_03_14_08_c0_00_0c_01_f4_00_eb_00_40_01_1a_03_6a_00_3a_80_78_00_15_67_65_;0
2024-05-07 11:35:45;0,240;0,888;0,067;0,287;1,200;225,20;50,00;3833,980;1381,371;'01_03_14_08_cc_00_0c_01_f4_00_f0_00_43_01_1f_03_78_00_3a_80_7c_00_15_13_fb_;0
2024-05-07 11:36:46;0,237;0,869;0,066;0,284;1,200;227,10;50,00;3833,984;1418,140;'01_03_14_08_df_00_0c_01_f4_00_ed_00_42_01_1c_03_65_00_3a_80_80_00_15_a3_9c_;0
2024-05-07 11:37:48;0,242;0,891;0,068;0,290;1,200;226,20;50,00;3833,988;1437,623;'01_03_14_08_d6_00_0c_01_f4_00_f2_00_44_01_22_03_7b_00_3a_80_84_00_15_ef_b7_;0
2024-05-07 11:38:49;0,237;0,877;0,065;0,284;1,200;225,00;50,00;3833,992;1420,501;'01_03_14_08_ca_00_0c_01_f4_00_ed_00_41_01_1c_03_6d_00_3a_80_88_00_15_ac_d5_;0
2024-05-07 11:39:55;0,240;0,885;0,065;0,286;1,200;225,90;50,00;3833,996;1399,542;'01_03_14_08_d3_00_0c_01_f4_00_f0_00_41_01_1e_03_75_00_3a_80_8c_00_15_5a_f6_;0
2024-05-07 11:40:57;0,234;0,864;0,064;0,280;1,200;225,50;49,90;3834,000;1394,343;'01_03_14_08_cf_00_0c_01_f3_00_ea_00_40_01_18_03_60_00_3a_80_90_00_15_46_a7_;0
2024-05-07 11:41:59;0,237;0,880;0,065;0,283;1,200;224,30;50,00;3834,004;1399,231;'01_03_14_08_c3_00_0c_01_f4_00_ed_00_41_01_1b_03_70_00_3a_80_94_00_15_59_bf_;0
2024-05-07 11:43:06;0,231;0,859;0,061;0,276;1,200;224,00;49,90;3834,008;1428,883;'01_03_14_08_c0_00_0c_01_f3_00_e7_00_3d_01_14_03_5b_00_3a_80_98_00_15_cd_93_;0
2024-05-07 11:44:07;0,219;0,888;0,053;0,262;1,100;224,10;50,00;3834,012;1439,907;'01_03_14_08_c1_00_0b_01_f4_00_db_00_35_01_06_03_78_00_3a_80_9c_00_15_f8_a3_;0
2024-05-07 11:45:08;0,221;0,894;0,054;0,265;1,100;224,70;49,90;3834,016;1431,127;'01_03_14_08_c7_00_0b_01_f3_00_dd_00_36_01_09_03_7e_00_3a_80_a0_00_15_d6_57_;0
2024-05-07 11:46:09;0,056;0,823;0,021;0,072;0,300;226,60;50,00;3834,019;1404,747;'01_03_14_08_da_00_03_01_f4_00_38_00_15_00_48_03_37_00_3a_80_a3_00_15_6f_4b_;0
2024-05-07 11:47:10;0,056;0,824;0,020;0,072;0,300;226,30;50,00;3834,020;1379,291;'01_03_14_08_d7_00_03_01_f4_00_38_00_14_00_48_03_38_00_3a_80_a4_00_15_0b_db_;0
2024-05-07 11:48:11;0,055;0,809;0,021;0,072;0,300;226,50;50,00;3834,021;1384,704;'01_03_14_08_d9_00_03_01_f4_00_37_00_15_00_48_03_29_00_3a_80_a5_00_15_21_00_;0
2024-05-07 11:49:13;0,056;0,820;0,022;0,073;0,300;227,50;50,00;3834,022;1433,095;'01_03_14_08_e3_00_03_01_f4_00_38_00_16_00_49_03_34_00_3a_80_a6_00_15_de_07_;0
2024-05-07 11:51:12;0,056;0,825;0,021;0,073;0,300;226,10;50,00;3834,023;1416,143;'01_03_14_08_d5_00_03_01_f4_00_38_00_15_00_49_03_39_00_3a_80_a7_00_15_9b_cf_;0
2024-05-07 11:52:14;0,055;0,815;0,019;0,071;0,300;224,90;50,00;3834,024;1396,088;'01_03_14_08_c9_00_03_01_f4_00_37_00_13_00_47_03_2f_00_3a_80_a8_00_15_4d_78_;0
2024-05-07 11:53:16;0,055;0,811;0,021;0,072;0,300;226,00;50,00;3834,025;1436,782;'01_03_14_08_d4_00_03_01_f4_00_37_00_15_00_48_03_2b_00_3a_80_a9_00_15_ec_6e_;0
2024-05-07 11:54:17;0,055;0,815;0,019;0,071;0,300;224,80;50,00;3834,026;1429,828;'01_03_14_08_c8_00_03_01_f4_00_37_00_13_00_47_03_2f_00_3a_80_aa_00_15_d1_44_;0
2024-05-07 11:55:19;0,055;0,815;0,020;0,071;0,300;224,90;50,00;3834,027;1419,020;'01_03_14_08_c9_00_03_01_f4_00_37_00_14_00_47_03_2f_00_3a_80_ab_00_15_a7_0c_;0
2024-05-07 11:56:25;0,055;0,815;0,020;0,071;0,300;224,80;50,00;3834,028;1387,313;'01_03_14_08_c8_00_03_01_f4_00_37_00_14_00_47_03_2f_00_3a_80_ac_00_15_2b_31_;0
2024-05-07 11:57:26;0,055;0,811;0,021;0,072;0,300;226,00;50,00;3834,029;1420,719;'01_03_14_08_d4_00_03_01_f4_00_37_00_15_00_48_03_2b_00_3a_80_ad_00_15_ad_af_;0
2024-05-07 11:58:27;0,056;0,823;0,021;0,072;0,300;226,60;50,00;3834,030;1441,416;'01_03_14_08_da_00_03_01_f4_00_38_00_15_00_48_03_37_00_3a_80_ae_00_15_fe_88_;0
2024-05-07 11:59:29;0,055;0,809;0,020;0,072;0,300;226,40;50,00;3834,031;1390,594;'01_03_14_08_d8_00_03_01_f4_00_37_00_14_00_48_03_29_00_3a_80_af_00_15_38_02_;0
2024-05-07 12:00:31;0,056;0,819;0,022;0,073;0,300;227,70;49,90;3834,032;1410,697;'01_03_14_08_e5_00_03_01_f3_00_38_00_16_00_49_03_33_00_3a_80_b0_00_15_86_89_;0
2024-05-07 12:01:37;0,056;0,822;0,021;0,073;0,300;226,90;49,90;3834,033;1384,552;'01_03_14_08_dd_00_03_01_f3_00_38_00_15_00_49_03_36_00_3a_80_b1_00_15_20_68_;0
2024-05-07 12:02:39;0,055;0,812;0,021;0,071;0,300;225,60;49,90;3834,034;1383,787;'01_03_14_08_d0_00_03_01_f3_00_37_00_15_00_47_03_2c_00_3a_80_b2_00_15_1d_6b_;0
2024-05-07 12:03:40;0,055;0,823;0,018;0,070;0,300;222,60;49,90;3834,035;1382,398;'01_03_14_08_b2_00_03_01_f3_00_37_00_12_00_46_03_37_00_3a_80_b3_00_15_17_fe_;0
2024-05-07 12:04:42;0,054;0,804;0,019;0,070;0,300;223,80;49,90;3834,036;1413,586;'01_03_14_08_be_00_03_01_f3_00_36_00_13_00_46_03_24_00_3a_80_b4_00_15_91_d2_;0
2024-05-07 12:05:43;0,055;0,823;0,019;0,070;0,300;222,60;49,90;3834,037;1438,467;'01_03_14_08_b2_00_03_01_f3_00_37_00_13_00_46_03_37_00_3a_80_b5_00_15_f3_03_;0
2024-05-07 12:06:44;0,055;0,822;0,018;0,070;0,300;222,90;49,90;3834,038;1417,803;'01_03_14_08_b5_00_03_01_f3_00_37_00_12_00_46_03_36_00_3a_80_b6_00_15_a2_4b_;0
2024-05-07 12:07:46;0,055;0,819;0,019;0,070;0,300;223,60;49,90;3834,039;1408,490;'01_03_14_08_bc_00_03_01_f3_00_37_00_13_00_46_03_33_00_3a_80_b7_00_15_7d_ea_;0
2024-05-07 12:08:53;0,055;0,819;0,019;0,071;0,300;223,70;49,90;3834,040;1408,389;'01_03_14_08_bd_00_03_01_f3_00_37_00_13_00_47_03_33_00_3a_80_b8_00_15_7d_85_;0
2024-05-07 12:09:54;0,055;0,811;0,020;0,072;0,300;225,80;50,00;3834,041;1401,311;'01_03_14_08_d2_00_03_01_f4_00_37_00_14_00_48_03_2b_00_3a_80_b9_00_15_61_df_;0
2024-05-07 12:10:56;0,055;0,809;0,021;0,072;0,300;226,50;50,00;3834,042;1380,550;'01_03_14_08_d9_00_03_01_f4_00_37_00_15_00_48_03_29_00_3a_80_ba_00_15_10_c6_;0
2024-05-07 12:11:57;0,055;0,808;0,020;0,072;0,300;226,70;50,00;3834,043;1387,650;'01_03_14_08_db_00_03_01_f4_00_37_00_14_00_48_03_28_00_3a_80_bb_00_15_2c_82_;0
2024-05-07 12:12:59;0,055;0,810;0,021;0,072;0,300;226,30;50,00;3834,044;1419,566;'01_03_14_08_d7_00_03_01_f4_00_37_00_15_00_48_03_2a_00_3a_80_bc_00_15_a9_2e_;0
2024-05-07 12:14:01;0,056;0,823;0,021;0,073;0,300;226,70;50,00;3834,045;1392,417;'01_03_14_08_db_00_03_01_f4_00_38_00_15_00_49_03_37_00_3a_80_bd_00_15_3f_21_;0
2024-05-07 12:15:07;0,055;0,810;0,021;0,072;0,300;226,10;50,00;3834,046;1405,270;'01_03_14_08_d5_00_03_01_f4_00_37_00_15_00_48_03_2a_00_3a_80_be_00_15_71_56_;0
2024-05-07 12:16:08;0,055;0,813;0,020;0,071;0,300;225,30;50,00;3834,047;1390,072;'01_03_14_08_cd_00_03_01_f4_00_37_00_14_00_47_03_2d_00_3a_80_bf_00_15_35_f8_;0
2024-05-07 12:17:10;0,055;0,818;0,018;0,070;0,300;224,10;50,00;3834,048;1436,328;'01_03_14_08_c1_00_03_01_f4_00_37_00_12_00_46_03_32_00_3a_80_c0_00_15_ea_a8_;0
2024-05-07 12:18:11;0,055;0,812;0,020;0,071;0,300;225,60;50,00;3834,049;1421,134;'01_03_14_08_d0_00_03_01_f4_00_37_00_14_00_47_03_2c_00_3a_80_c1_00_15_af_4e_;0
2024-05-07 12:19:17;0,056;0,827;0,019;0,073;0,300;225,50;50,00;3834,050;1436,034;'01_03_14_08_cf_00_03_01_f4_00_38_00_13_00_49_03_3b_00_3a_80_c2_00_15_e9_82_;0
2024-05-07 12:20:23;0,055;0,810;0,021;0,072;0,300;226,30;50,00;3834,051;1415,414;'01_03_14_08_d7_00_03_01_f4_00_37_00_15_00_48_03_2a_00_3a_80_c3_00_15_98_f6_;0
2024-05-07 12:21:30;0,055;0,814;0,020;0,071;0,300;225,20;50,00;3834,052;1395,485;'01_03_14_08_cc_00_03_01_f4_00_37_00_14_00_47_03_2e_00_3a_80_c4_00_15_4b_1d_;0
2024-05-07 12:22:30;0,055;0,814;0,020;0,072;0,300;225,00;49,90;3834,053;1414,311;'01_03_14_08_ca_00_03_01_f3_00_37_00_14_00_48_03_2e_00_3a_80_c5_00_15_94_a7_;0
2024-05-07 12:23:31;0,056;0,824;0,021;0,072;0,300;226,30;50,00;3834,054;1421,049;'01_03_14_08_d7_00_03_01_f4_00_38_00_15_00_48_03_38_00_3a_80_c6_00_15_ae_f9_;0
2024-05-07 12:24:33;0,056;0,825;0,020;0,072;0,300;226,00;50,00;3834,055;1421,121;'01_03_14_08_d4_00_03_01_f4_00_38_00_14_00_48_03_39_00_3a_80_c7_00_15_af_41_;0
2024-05-07 12:25:34;0,056;0,824;0,021;0,072;0,300;226,40;50,00;3834,056;1415,215;'01_03_14_08_d8_00_03_01_f4_00_38_00_15_00_48_03_38_00_3a_80_c8_00_15_98_2f_;0
2024-05-07 12:26:36;0,056;0,824;0,022;0,073;0,300;226,40;49,90;3834,056;1433,081;'01_03_14_08_d8_00_03_01_f3_00_38_00_16_00_49_03_38_00_3a_80_c8_00_15_dd_f9_;0
2024-05-07 12:27:40;0,056;0,820;0,022;0,073;0,300;227,60;50,00;3834,057;1399,662;'01_03_14_08_e4_00_03_01_f4_00_38_00_16_00_49_03_34_00_3a_80_c9_00_15_5b_6e_;0
2024-05-07 12:28:38;0,056;0,821;0,021;0,073;0,300;227,10;50,00;3834,058;1400,267;'01_03_14_08_df_00_03_01_f4_00_38_00_15_00_49_03_35_00_3a_80_ca_00_15_5d_cb_;0
2024-05-07 12:29:44;0,055;0,809;0,021;0,072;0,300;226,60;50,00;3834,059;1377,433;'01_03_14_08_da_00_03_01_f4_00_37_00_15_00_48_03_29_00_3a_80_cb_00_15_04_99_;0
2024-05-07 12:30:46;0,056;0,823;0,021;0,073;0,300;226,80;50,00;3834,060;1432,142;'01_03_14_08_dc_00_03_01_f4_00_38_00_15_00_49_03_37_00_3a_80_cc_00_15_da_4e_;0
2024-05-07 12:31:48;0,055;0,811;0,021;0,072;0,300;225,80;50,00;3834,061;1385,785;'01_03_14_08_d2_00_03_01_f4_00_37_00_15_00_48_03_2b_00_3a_80_cd_00_15_25_39_;0
2024-05-07 12:32:49;0,056;0,827;0,020;0,072;0,300;225,50;50,00;3834,062;1392,229;'01_03_14_08_cf_00_03_01_f4_00_38_00_14_00_48_03_3b_00_3a_80_ce_00_15_3e_65_;0
2024-05-07 12:33:49;0,056;0,824;0,021;0,072;0,300;226,40;49,90;3834,063;1404,652;'01_03_14_08_d8_00_03_01_f3_00_38_00_15_00_48_03_38_00_3a_80_cf_00_15_6e_ec_;0
2024-05-07 12:34:56;0,055;0,811;0,021;0,072;0,300;225,90;50,00;3834,064;1411,267;'01_03_14_08_d3_00_03_01_f4_00_37_00_15_00_48_03_2b_00_3a_80_d0_00_15_88_c3_;0
2024-05-07 12:35:58;0,056;0,821;0,022;0,072;0,300;227,20;50,00;3834,065;1390,345;'01_03_14_08_e0_00_03_01_f4_00_38_00_16_00_48_03_35_00_3a_80_d1_00_15_37_09_;0
2024-05-07 12:37:00;0,055;0,812;0,021;0,071;0,300;225,70;50,00;3834,066;1402,763;'01_03_14_08_d1_00_03_01_f4_00_37_00_15_00_47_03_2c_00_3a_80_d2_00_15_67_8b_;0
2024-05-07 12:38:02;0,055;0,810;0,021;0,072;0,300;226,30;50,00;3834,067;1415,475;'01_03_14_08_d7_00_03_01_f4_00_37_00_15_00_48_03_2a_00_3a_80_d3_00_15_99_33_;0
2024-05-07 12:39:03;0,055;0,815;0,020;0,071;0,300;224,70;50,00;3834,068;1440,829;'01_03_14_08_c7_00_03_01_f4_00_37_00_14_00_47_03_2f_00_3a_80_d4_00_15_fc_3d_;0
2024-05-07 12:40:09;0,055;0,814;0,020;0,071;0,300;225,00;50,00;3834,069;1414,032;'01_03_14_08_ca_00_03_01_f4_00_37_00_14_00_47_03_2e_00_3a_80_d5_00_15_93_90_;0
2024-05-07 12:41:11;0,055;0,819;0,018;0,070;0,300;223,60;50,00;3834,070;1404,874;'01_03_14_08_bc_00_03_01_f4_00_37_00_12_00_46_03_33_00_3a_80_d6_00_15_6f_ca_;0
2024-05-07 12:42:12;0,055;0,821;0,018;0,071;0,300;223,10;50,00;3834,071;1438,655;'01_03_14_08_b7_00_03_01_f4_00_37_00_12_00_47_03_35_00_3a_80_d7_00_15_f3_bf_;0
2024-05-07 12:43:14;0,055;0,815;0,020;0,071;0,300;224,80;50,00;3834,072;1403,691;'01_03_14_08_c8_00_03_01_f4_00_37_00_14_00_47_03_2f_00_3a_80_d8_00_15_6b_2b_;0
2024-05-07 12:44:16;0,055;0,812;0,020;0,071;0,300;225,70;50,00;3834,073;1381,045;'01_03_14_08_d1_00_03_01_f4_00_37_00_14_00_47_03_2c_00_3a_80_d9_00_15_12_b5_;0
2024-05-07 12:45:21;0,055;0,811;0,020;0,072;0,300;226,00;50,00;3834,074;1382,729;'01_03_14_08_d4_00_03_01_f4_00_37_00_14_00_48_03_2b_00_3a_80_da_00_15_19_49_;0
2024-05-07 12:46:23;0,055;0,811;0,020;0,072;0,300;225,90;50,00;3834,075;1441,277;'01_03_14_08_d3_00_03_01_f4_00_37_00_14_00_48_03_2b_00_3a_80_db_00_15_fd_fd_;0
2024-05-07 12:47:24;0,055;0,812;0,020;0,072;0,300;225,70;49,90;3834,076;1377,350;'01_03_14_08_d1_00_03_01_f3_00_37_00_14_00_48_03_2c_00_3a_80_dc_00_15_04_46_;0
2024-05-07 12:48:25;0,055;0,810;0,020;0,072;0,300;226,20;50,00;3834,077;1425,904;'01_03_14_08_d6_00_03_01_f4_00_37_00_14_00_48_03_2a_00_3a_80_dd_00_15_c1_f0_;0
2024-05-07 12:49:26;0,055;0,807;0,021;0,072;0,300;227,00;50,00;3834,078;1379,245;'01_03_14_08_de_00_03_01_f4_00_37_00_15_00_48_03_27_00_3a_80_de_00_15_0b_ad_;0
2024-05-07 12:51:15;0,055;0,811;0,020;0,072;0,300;226,00;50,00;3834,079;1378,632;'01_03_14_08_d4_00_03_01_f4_00_37_00_14_00_48_03_2b_00_3a_80_df_00_15_09_48_;0
2024-05-07 12:52:16;0,055;0,809;0,021;0,072;0,300;226,50;50,00;3834,080;1388,757;'01_03_14_08_d9_00_03_01_f4_00_37_00_15_00_48_03_29_00_3a_80_e0_00_15_30_d5_;0
2024-05-07 12:53:17;0,055;0,811;0,019;0,072;0,300;225,80;50,00;3834,081;1440,376;'01_03_14_08_d2_00_03_01_f4_00_37_00_13_00_48_03_2b_00_3a_80_e1_00_15_fa_78_;0
2024-05-07 12:54:19;0,055;0,814;0,020;0,072;0,300;225,10;50,00;3834,082;1400,402;'01_03_14_08_cb_00_03_01_f4_00_37_00_14_00_48_03_2e_00_3a_80_e2_00_15_5e_52_;0
2024-05-07 12:55:20;0,055;0,809;0,021;0,072;0,300;226,40;50,00;3834,083;1441,065;'01_03_14_08_d8_00_03_01_f4_00_37_00_15_00_48_03_29_00_3a_80_e3_00_15_fd_29_;0
2024-05-07 12:56:21;0,055;0,811;0,021;0,072;0,300;225,80;49,90;3834,084;1422,323;'01_03_14_08_d2_00_03_01_f3_00_37_00_15_00_48_03_2b_00_3a_80_e4_00_15_b3_f3_;0
2024-05-07 12:57:23;0,056;0,823;0,021;0,072;0,300;226,70;50,00;3834,085;1422,178;'01_03_14_08_db_00_03_01_f4_00_38_00_15_00_48_03_37_00_3a_80_e5_00_15_b3_62_;0
2024-05-07 12:58:30;0,056;0,817;0,022;0,073;0,300;228,20;50,00;3834,086;1398,094;'01_03_14_08_ea_00_03_01_f4_00_38_00_16_00_49_03_31_00_3a_80_e6_00_15_55_4e_;0
2024-05-07 12:59:32;0,056;0,822;0,022;0,073;0,300;227,00;50,00;3834,087;1428,602;'01_03_14_08_de_00_03_01_f4_00_38_00_16_00_49_03_36_00_3a_80_e7_00_15_cc_7a_;0
2024-05-07 13:00:33;0,055;0,809;0,021;0,072;0,300;226,60;49,90;3834,088;1421,905;'01_03_14_08_da_00_03_01_f3_00_37_00_15_00_48_03_29_00_3a_80_e8_00_15_b2_51_;0
2024-05-07 13:01:34;0,055;0,811;0,021;0,071;0,300;225,90;49,90;3834,089;1400,380;'01_03_14_08_d3_00_03_01_f3_00_37_00_15_00_47_03_2b_00_3a_80_e9_00_15_5e_3c_;0
2024-05-07 13:02:35;0,055;0,812;0,021;0,071;0,300;225,70;49,90;3834,090;1417,540;'01_03_14_08_d1_00_03_01_f3_00_37_00_15_00_47_03_2c_00_3a_80_ea_00_15_a1_44_;0
2024-05-07 13:03:36;0,055;0,807;0,021;0,072;0,300;226,90;50,00;3834,091;1400,807;'01_03_14_08_dd_00_03_01_f4_00_37_00_15_00_48_03_27_00_3a_80_eb_00_15_5f_e7_;0
2024-05-07 13:04:37;0,055;0,807;0,022;0,072;0,300;226,90;49,90;3834,092;1418,848;'01_03_14_08_dd_00_03_01_f3_00_37_00_16_00_48_03_27_00_3a_80_ec_00_15_a6_60_;0
2024-05-07 13:05:39;0,056;0,822;0,021;0,072;0,300;226,90;50,00;3834,093;1420,008;'01_03_14_08_dd_00_03_01_f4_00_38_00_15_00_48_03_36_00_3a_80_ed_00_15_aa_e8_;0
2024-05-07 13:06:45;0,055;0,811;0,021;0,072;0,300;225,80;50,00;3834,094;1430,771;'01_03_14_08_d2_00_03_01_f4_00_37_00_15_00_48_03_2b_00_3a_80_ee_00_15_d4_f3_;0
2024-05-07 13:07:46;0,055;0,812;0,021;0,072;0,300;225,70;50,00;3834,095;1423,287;'01_03_14_08_d1_00_03_01_f4_00_37_00_15_00_48_03_2c_00_3a_80_ef_00_15_b7_b7_;0
2024-05-07 13:08:47;0,055;0,815;0,020;0,071;0,300;224,70;50,00;3834,096;1424,438;'01_03_14_08_c7_00_03_01_f4_00_37_00_14_00_47_03_2f_00_3a_80_f0_00_15_bc_36_;0
2024-05-07 13:09:49;0,055;0,817;0,020;0,071;0,300;224,20;50,00;3834,097;1433,403;'01_03_14_08_c2_00_03_01_f4_00_37_00_14_00_47_03_31_00_3a_80_f1_00_15_df_3b_;0
2024-05-07 13:10:50;0,055;0,819;0,019;0,071;0,300;223,80;50,00;3834,098;1400,597;'01_03_14_08_be_00_03_01_f4_00_37_00_13_00_47_03_33_00_3a_80_f2_00_15_5f_15_;0
2024-05-07 13:11:51;0,055;0,813;0,021;0,072;0,300;225,40;49,90;3834,099;1421,925;'01_03_14_08_ce_00_03_01_f3_00_37_00_15_00_48_03_2d_00_3a_80_f3_00_15_b2_65_;0
2024-05-07 13:12:52;0,055;0,814;0,020;0,072;0,300;225,10;49,90;3834,100;1439,892;'01_03_14_08_cb_00_03_01_f3_00_37_00_14_00_48_03_2e_00_3a_80_f4_00_15_f8_94_;0
2024-05-07 13:13:59;0,056;0,826;0,020;0,072;0,300;225,80;49,90;3834,101;1438,212;'01_03_14_08_d2_00_03_01_f3_00_38_00_14_00_48_03_3a_00_3a_80_f5_00_15_f2_04_;0
2024-05-07 13:15:01;0,055;0,810;0,021;0,072;0,300;226,10;49,90;3834,102;1422,914;'01_03_14_08_d5_00_03_01_f3_00_37_00_15_00_48_03_2a_00_3a_80_f6_00_15_b6_42_;0
2024-05-07 13:16:02;0,055;0,819;0,019;0,071;0,300;223,70;49,90;3834,103;1395,794;'01_03_14_08_bd_00_03_01_f3_00_37_00_13_00_47_03_33_00_3a_80_f7_00_15_4c_52_;0
2024-05-07 13:17:04;0,055;0,816;0,020;0,072;0,300;224,60;49,90;3834,103;1431,608;'01_03_14_08_c6_00_03_01_f3_00_37_00_14_00_48_03_30_00_3a_80_f7_00_15_d8_38_;0
2024-05-07 13:18:11;0,056;0,822;0,021;0,072;0,300;226,90;50,00;3834,104;1424,172;'01_03_14_08_dd_00_03_01_f4_00_38_00_15_00_48_03_36_00_3a_80_f8_00_15_bb_2c_;0
2024-05-07 13:19:13;0,055;0,814;0,020;0,071;0,300;225,20;50,00;3834,106;1387,217;'01_03_14_08_cc_00_03_01_f4_00_37_00_14_00_47_03_2e_00_3a_80_fa_00_15_2a_d1_;0
2024-05-07 13:20:14;0,055;0,818;0,019;0,071;0,300;224,00;50,00;3834,106;1441,333;'01_03_14_08_c0_00_03_01_f4_00_37_00_13_00_47_03_32_00_3a_80_fa_00_15_fe_35_;0
2024-05-07 13:21:16;0,055;0,814;0,020;0,072;0,300;225,10;50,00;3834,107;1413,013;'01_03_14_08_cb_00_03_01_f4_00_37_00_14_00_48_03_2e_00_3a_80_fb_00_15_8f_95_;0
2024-05-07 13:22:17;0,055;0,812;0,020;0,072;0,300;225,70;50,00;3834,108;1393,294;'01_03_14_08_d1_00_03_01_f4_00_37_00_14_00_48_03_2c_00_3a_80_fc_00_15_42_8e_;0
2024-05-07 13:23:24;0,056;0,823;0,021;0,072;0,300;226,70;50,00;3834,109;1389,413;'01_03_14_08_db_00_03_01_f4_00_38_00_15_00_48_03_37_00_3a_80_fd_00_15_33_65_;0
2024-05-07 13:24:26;0,055;0,812;0,020;0,072;0,300;225,60;50,00;3834,110;1433,266;'01_03_14_08_d0_00_03_01_f4_00_37_00_14_00_48_03_2c_00_3a_80_fe_00_15_de_b2_;0
2024-05-07 13:25:27;0,055;0,815;0,020;0,071;0,300;224,70;50,00;3834,111;1412,149;'01_03_14_08_c7_00_03_01_f4_00_37_00_14_00_47_03_2f_00_3a_80_ff_00_15_8c_35_;0
2024-05-07 13:26:29;0,055;0,814;0,020;0,071;0,300;225,00;50,00;3834,112;1409,940;'01_03_14_08_ca_00_03_01_f4_00_37_00_14_00_47_03_2e_00_3a_81_00_00_15_83_94_;0
2024-05-07 13:27:35;0,055;0,821;0,018;0,070;0,300;223,20;50,00;3834,113;1395,006;'01_03_14_08_b8_00_03_01_f4_00_37_00_12_00_46_03_35_00_3a_81_01_00_15_49_3e_;0
2024-05-07 13:28:36;0,055;0,813;0,021;0,072;0,300;225,40;50,00;3834,114;1418,600;'01_03_14_08_ce_00_03_01_f4_00_37_00_15_00_48_03_2d_00_3a_81_02_00_15_a5_68_;0
2024-05-07 13:29:38;0,055;0,812;0,020;0,072;0,300;225,60;50,00;3834,115;1396,414;'01_03_14_08_d0_00_03_01_f4_00_37_00_14_00_48_03_2c_00_3a_81_03_00_15_4e_be_;0
2024-05-07 13:30:40;0,055;0,814;0,020;0,072;0,300;225,20;49,90;3834,116;1395,759;'01_03_14_08_cc_00_03_01_f3_00_37_00_14_00_48_03_2e_00_3a_81_04_00_15_4c_2f_;0
2024-05-07 13:31:47;0,055;0,817;0,019;0,071;0,300;224,20;50,00;3834,117;1410,369;'01_03_14_08_c2_00_03_01_f4_00_37_00_13_00_47_03_31_00_3a_81_05_00_15_85_41_;0
2024-05-07 13:32:48;0,055;0,819;0,019;0,071;0,300;223,70;49,90;3834,118;1383,517;'01_03_14_08_bd_00_03_01_f3_00_37_00_13_00_47_03_33_00_3a_81_06_00_15_1c_5d_;0
2024-05-07 13:33:50;0,055;0,819;0,019;0,070;0,300;223,80;50,00;3834,119;1393,483;'01_03_14_08_be_00_03_01_f4_00_37_00_13_00_46_03_33_00_3a_81_07_00_15_43_4b_;0
2024-05-07 13:34:52;0,055;0,815;0,020;0,071;0,300;224,90;50,00;3834,120;1398,482;'01_03_14_08_c9_00_03_01_f4_00_37_00_14_00_47_03_2f_00_3a_81_08_00_15_56_d2_;0
2024-05-07 13:35:59;0,056;0,829;0,020;0,072;0,300;225,10;50,00;3834,121;1382,740;'01_03_14_08_cb_00_03_01_f4_00_38_00_14_00_48_03_3d_00_3a_81_09_00_15_19_54_;0
2024-05-07 13:37:00;0,055;0,813;0,020;0,071;0,300;225,30;50,00;3834,122;1385,954;'01_03_14_08_cd_00_03_01_f4_00_37_00_14_00_47_03_2d_00_3a_81_0a_00_15_25_e2_;0
2024-05-07 13:38:02;0,055;0,811;0,020;0,072;0,300;226,00;50,00;3834,123;1394,828;'01_03_14_08_d4_00_03_01_f4_00_37_00_14_00_48_03_2b_00_3a_81_0b_00_15_48_8c_;0
2024-05-07 13:39:04;0,056;0,825;0,021;0,072;0,300;226,20;50,00;3834,124;1417,735;'01_03_14_08_d6_00_03_01_f4_00_38_00_15_00_48_03_39_00_3a_81_0c_00_15_a2_07_;0
2024-05-07 13:40:05;0,055;0,808;0,021;0,071;0,300;226,80;50,00;3834,125;1391,840;'01_03_14_08_dc_00_03_01_f4_00_37_00_15_00_47_03_28_00_3a_81_0d_00_15_3c_e0_;0
2024-05-07 13:41:11;0,055;0,811;0,020;0,072;0,300;225,80;50,00;3834,126;1429,509;'01_03_14_08_d2_00_03_01_f4_00_37_00_14_00_48_03_2b_00_3a_81_0e_00_15_d0_05_;0
2024-05-07 13:42:13;0,056;0,825;0,020;0,072;0,300;226,00;50,00;3834,127;1388,355;'01_03_14_08_d4_00_03_01_f4_00_38_00_14_00_48_03_39_00_3a_81_0f_00_15_2f_43_;0
2024-05-07 13:43:14;0,055;0,812;0,020;0,071;0,300;225,70;50,00;3834,128;1426,295;'01_03_14_08_d1_00_03_01_f4_00_37_00_14_00_47_03_2c_00_3a_81_10_00_15_c3_77_;0
2024-05-07 13:44:15;0,055;0,809;0,021;0,072;0,300;226,40;50,00;3834,129;1400,102;'01_03_14_08_d8_00_03_01_f4_00_37_00_15_00_48_03_29_00_3a_81_11_00_15_5d_26_;0
2024-05-07 13:45:17;0,056;0,827;0,020;0,072;0,300;225,60;50,00;3834,130;1404,341;'01_03_14_08_d0_00_03_01_f4_00_38_00_14_00_48_03_3b_00_3a_81_12_00_15_6d_b5_;0
2024-05-07 13:46:18;0,055;0,816;0,018;0,070;0,300;224,50;50,00;3834,131;1427,549;'01_03_14_08_c5_00_03_01_f4_00_37_00_12_00_46_03_30_00_3a_81_13_00_15_c8_5d_;0
2024-05-07 13:47:20;0,055;0,812;0,021;0,072;0,300;225,70;50,00;3834,132;1427,386;'01_03_14_08_d1_00_03_01_f4_00_37_00_15_00_48_03_2c_00_3a_81_14_00_15_c7_ba_;0
2024-05-07 13:48:21;0,056;0,827;0,019;0,072;0,300;225,60;50,00;3834,132;1415,104;'01_03_14_08_d0_00_03_01_f4_00_38_00_13_00_48_03_3b_00_3a_81_14_00_15_97_c0_;0
2024-05-07 13:49:28;0,055;0,809;0,020;0,072;0,300;226,40;50,00;3834,133;1382,427;'01_03_14_08_d8_00_03_01_f4_00_37_00_14_00_48_03_29_00_3a_81_15_00_15_18_1b_;0
2024-05-07 13:51:19;0,056;0,822;0,021;0,072;0,300;227,00;50,00;3834,135;1429,345;'01_03_14_08_de_00_03_01_f4_00_38_00_15_00_48_03_36_00_3a_81_17_00_15_cf_61_;0
2024-05-07 13:52:20;0,055;0,809;0,021;0,072;0,300;226,40;50,00;3834,136;1412,388;'01_03_14_08_d8_00_03_01_f4_00_37_00_15_00_48_03_29_00_3a_81_18_00_15_8d_24_;0
2024-05-07 13:53:21;0,055;0,813;0,020;0,071;0,300;225,30;50,00;3834,137;1430,567;'01_03_14_08_cd_00_03_01_f4_00_37_00_14_00_47_03_2d_00_3a_81_19_00_15_d4_27_;0
2024-05-07 13:54:23;0,055;0,811;0,020;0,071;0,300;226,00;50,00;3834,138;1399,161;'01_03_14_08_d4_00_03_01_f4_00_37_00_14_00_47_03_2b_00_3a_81_1a_00_15_59_79_;0
2024-05-07 13:55:23;0,056;0,821;0,021;0,072;0,300;227,20;50,00;3834,139;1382,799;'01_03_14_08_e0_00_03_01_f4_00_38_00_15_00_48_03_35_00_3a_81_1b_00_15_19_8f_;0
2024-05-07 13:56:25;0,055;0,807;0,020;0,072;0,300;227,00;50,00;3834,140;1421,137;'01_03_14_08_de_00_03_01_f4_00_37_00_14_00_48_03_27_00_3a_81_1c_00_15_af_51_;0
2024-05-07 13:57:26;0,056;0,819;0,022;0,073;0,300;227,80;50,00;3834,141;1381,842;'01_03_14_08_e6_00_03_01_f4_00_38_00_16_00_49_03_33_00_3a_81_1d_00_15_15_d2_;0
2024-05-07 13:58:33;0,056;0,819;0,020;0,072;0,300;227,70;50,00;3834,142;1419,198;'01_03_14_08_e5_00_03_01_f4_00_38_00_14_00_48_03_33_00_3a_81_1e_00_15_a7_be_;0
2024-05-07 13:59:35;0,057;0,832;0,021;0,074;0,300;228,20;50,00;3834,143;1440,945;'01_03_14_08_ea_00_03_01_f4_00_39_00_15_00_4a_03_40_00_3a_81_1f_00_15_fc_b1_;0
2024-05-07 14:00:37;0,055;0,815;0,020;0,071;0,300;224,90;50,00;3834,144;1431,258;'01_03_14_08_c9_00_03_01_f4_00_37_00_14_00_47_03_2f_00_3a_81_20_00_15_d6_da_;0
2024-05-07 14:01:44;0,055;0,815;0,020;0,071;0,300;224,80;50,00;3834,145;1424,102;'01_03_14_08_c8_00_03_01_f4_00_37_00_14_00_47_03_2f_00_3a_81_21_00_15_ba_e6_;0
2024-05-07 14:02:46;0,055;0,816;0,020;0,070;0,300;224,60;50,00;3834,146;1426,270;'01_03_14_08_c6_00_03_01_f4_00_37_00_14_00_46_03_30_00_3a_81_22_00_15_c3_5e_;0
2024-05-07 14:03:47;0,056;0,821;0,022;0,072;0,300;227,30;50,00;3834,147;1420,026;'01_03_14_08_e1_00_03_01_f4_00_38_00_16_00_48_03_35_00_3a_81_23_00_15_aa_fa_;0
2024-05-07 14:04:48;0,055;0,805;0,022;0,072;0,300;227,50;50,00;3834,148;1402,701;'01_03_14_08_e3_00_03_01_f4_00_37_00_16_00_48_03_25_00_3a_81_24_00_15_67_4d_;0
2024-05-07 14:05:50;0,055;0,810;0,021;0,072;0,300;226,30;50,00;3834,149;1407,229;'01_03_14_08_d7_00_03_01_f4_00_37_00_15_00_48_03_2a_00_3a_81_25_00_15_78_fd_;0
2024-05-07 14:06:56;0,056;0,823;0,021;0,072;0,300;226,70;50,00;3834,150;1393,314;'01_03_14_08_db_00_03_01_f4_00_38_00_15_00_48_03_37_00_3a_81_26_00_15_42_a2_;0
2024-05-07 14:07:58;0,055;0,808;0,021;0,072;0,300;226,80;50,00;3834,151;1400,024;'01_03_14_08_dc_00_03_01_f4_00_37_00_15_00_48_03_28_00_3a_81_27_00_15_5c_d8_;0
2024-05-07 14:08:59;0,089;0,790;0,006;0,117;0,500;225,20;49,90;3834,152;1381,187;'01_03_14_08_cc_00_05_01_f3_00_59_00_06_00_75_03_16_00_3a_81_28_00_15_13_43_;0
2024-05-07 14:10:01;0,072;0,796;0,007;0,092;0,400;225,90;50,00;3834,153;1418,939;'01_03_14_08_d3_00_04_01_f4_00_48_00_07_00_5c_03_1c_00_3a_81_29_00_15_a6_bb_;0
2024-05-07 14:11:08;0,072;0,797;0,006;0,091;0,400;225,80;49,90;3834,154;1384,009;'01_03_14_08_d2_00_04_01_f3_00_48_00_06_00_5b_03_1d_00_3a_81_2a_00_15_1e_49_;0
2024-05-07 14:12:09;0,198;0,880;0,054;0,237;1,000;225,00;49,90;3834,156;1378,407;'01_03_14_08_ca_00_0a_01_f3_00_c6_00_36_00_ed_03_70_00_3a_81_2c_00_15_08_67_;0
2024-05-07 14:13:10;0,200;0,886;0,041;0,241;1,000;225,70;50,00;3834,159;1397,017;'01_03_14_08_d1_00_0a_01_f4_00_c8_00_29_00_f1_03_76_00_3a_81_2f_00_15_51_19_;0
2024-05-07 14:14:12;0,201;0,890;0,042;0,242;1,000;225,80;50,00;3834,162;1396,846;'01_03_14_08_d2_00_0a_01_f4_00_c9_00_2a_00_f2_03_7a_00_3a_81_32_00_15_50_6e_;0
2024-05-07 14:15:13;0,211;0,862;0,047;0,254;1,100;222,50;50,00;3834,166;1416,231;'01_03_14_08_b1_00_0b_01_f4_00_d3_00_2f_00_fe_03_5e_00_3a_81_36_00_15_9c_27_;0
2024-05-07 14:16:15;0,228;0,844;0,059;0,274;1,200;225,10;49,90;3834,170;1416,258;'01_03_14_08_cb_00_0c_01_f3_00_e4_00_3b_01_12_03_4c_00_3a_81_3a_00_15_9c_42_;0
2024-05-07 14:17:22;0,229;0,850;0,060;0,274;1,200;224,50;49,90;3834,174;1397,150;'01_03_14_08_c5_00_0c_01_f3_00_e5_00_3c_01_12_03_52_00_3a_81_3e_00_15_51_9e_;0
2024-05-07 14:18:23;0,217;0,883;0,052;0,261;1,100;223,20;50,00;3834,177;1393,085;'01_03_14_08_b8_00_0b_01_f4_00_d9_00_34_01_05_03_73_00_3a_81_41_00_15_41_bd_;0
2024-05-07 14:19:24;0,214;0,870;0,049;0,257;1,100;223,40;50,00;3834,181;1378,822;'01_03_14_08_ba_00_0b_01_f4_00_d6_00_31_01_01_03_66_00_3a_81_45_00_15_0a_06_;0
2024-05-07 14:20:26;0,212;0,861;0,048;0,254;1,100;223,70;50,00;3834,185;1434,173;'01_03_14_08_bd_00_0b_01_f4_00_d4_00_30_00_fe_03_5d_00_3a_81_49_00_15_e2_3d_;0
2024-05-07 14:21:27;0,208;0,842;0,045;0,249;1,100;224,40;50,00;3834,189;1377,907;'01_03_14_08_c4_00_0b_01_f4_00_d0_00_2d_00_f9_03_4a_00_3a_81_4d_00_15_06_73_;0
2024-05-07 14:22:28;0,216;0,871;0,050;0,258;1,100;225,30;50,00;3834,192;1436,039;'01_03_14_08_cd_00_0b_01_f4_00_d8_00_32_01_02_03_67_00_3a_81_50_00_15_e9_87_;0
2024-05-07 14:23:35;0,231;0,856;0,061;0,276;1,200;224,80;50,00;3834,196;1415,731;'01_03_14_08_c8_00_0c_01_f4_00_e7_00_3d_01_14_03_58_00_3a_81_54_00_15_9a_33_;0
2024-05-07 14:24:36;0,211;0,850;0,047;0,253;1,100;225,50;50,00;3834,200;1381,672;'01_03_14_08_cf_00_0b_01_f4_00_d3_00_2f_00_fd_03_52_00_3a_81_58_00_15_15_28_;0
2024-05-07 14:25:37;0,212;0,864;0,048;0,254;1,100;222,90;50,00;3834,204;1441,115;'01_03_14_08_b5_00_0b_01_f4_00_d4_00_30_00_fe_03_60_00_3a_81_5c_00_15_fd_5b_;0
2024-05-07 14:26:39;0,213;0,868;0,048;0,256;1,100;223,00;50,00;3834,207;1382,399;'01_03_14_08_b6_00_0b_01_f4_00_d5_00_30_01_00_03_64_00_3a_81_5f_00_15_17_ff_;0
2024-05-07 14:27:41;0,209;0,847;0,045;0,250;1,100;224,10;50,00;3834,211;1436,103;'01_03_14_08_c1_00_0b_01_f4_00_d1_00_2d_00_fa_03_4f_00_3a_81_63_00_15_e9_c7_;0
2024-05-07 14:28:46;0,211;0,851;0,046;0,252;1,100;225,20;50,00;3834,215;1407,180;'01_03_14_08_cc_00_0b_01_f4_00_d3_00_2e_00_fc_03_53_00_3a_81_67_00_15_78_cc_;0
2024-05-07 14:29:48;0,234;0,869;0,063;0,280;1,200;224,20;50,00;3834,219;1413,328;'01_03_14_08_c2_00_0c_01_f4_00_ea_00_3f_01_18_03_65_00_3a_81_6b_00_15_90_d0_;0
2024-05-07 14:30:50;0,232;0,856;0,062;0,278;1,200;225,60;50,00;3834,223;1429,367;'01_03_14_08_d0_00_0c_01_f4_00_e8_00_3e_01_16_03_58_00_3a_81_6f_00_15_cf_77_;0
2024-05-07 14:31:52;0,234;0,867;0,062;0,279;1,200;224,70;50,00;3834,227;1441,559;'01_03_14_08_c7_00_0c_01_f4_00_ea_00_3e_01_17_03_63_00_3a_81_73_00_15_ff_17_;0
2024-05-07 14:32:53;0,210;0,841;0,047;0,252;1,100;226,80;49,90;3834,230;1382,068;'01_03_14_08_dc_00_0b_01_f3_00_d2_00_2f_00_fc_03_49_00_3a_81_76_00_15_16_b4_;0
2024-05-07 14:33:59;0,209;0,848;0,046;0,251;1,100;224,00;50,00;3834,234;1436,137;'01_03_14_08_c0_00_0b_01_f4_00_d1_00_2e_00_fb_03_50_00_3a_81_7a_00_15_e9_e9_;0
2024-05-07 14:35:00;0,212;0,859;0,048;0,254;1,100;224,20;50,00;3834,238;1390,637;'01_03_14_08_c2_00_0b_01_f4_00_d4_00_30_00_fe_03_5b_00_3a_81_7e_00_15_38_2d_;0
2024-05-07 14:36:02;0,221;0,890;0,054;0,264;1,100;225,50;50,00;3834,242;1415,826;'01_03_14_08_cf_00_0b_01_f4_00_dd_00_36_01_08_03_7a_00_3a_81_82_00_15_9a_92_;0
2024-05-07 14:37:03;0,237;0,882;0,064;0,282;1,200;223,90;50,00;3834,246;1416,048;'01_03_14_08_bf_00_0c_01_f4_00_ed_00_40_01_1a_03_72_00_3a_81_86_00_15_9b_70_;0
2024-05-07 14:38:04;0,211;0,849;0,047;0,253;1,100;225,70;50,00;3834,250;1386,555;'01_03_14_08_d1_00_0b_01_f4_00_d3_00_2f_00_fd_03_51_00_3a_81_8a_00_15_28_3b_;0
2024-05-07 14:39:06;0,216;0,871;0,052;0,260;1,100;225,30;50,00;3834,253;1395,861;'01_03_14_08_cd_00_0b_01_f4_00_d8_00_34_01_04_03_67_00_3a_81_8d_00_15_4c_95_;0
2024-05-07 14:40:07;0,239;0,887;0,063;0,284;1,200;224,30;50,00;3834,257;1409,497;'01_03_14_08_c3_00_0c_01_f4_00_ef_00_3f_01_1c_03_77_00_3a_81_91_00_15_81_d9_;0
2024-05-07 14:41:13;0,211;0,855;0,048;0,253;1,100;224,30;50,00;3834,261;1418,834;'01_03_14_08_c3_00_0b_01_f4_00_d3_00_30_00_fd_03_57_00_3a_81_95_00_15_a6_52_;0
2024-05-07 14:42:14;0,229;0,842;0,060;0,276;1,200;226,40;50,00;3834,265;1441,456;'01_03_14_08_d8_00_0c_01_f4_00_e5_00_3c_01_14_03_4a_00_3a_81_99_00_15_fe_b0_;0
2024-05-07 14:43:17;0,236;0,874;0,063;0,282;1,200;225,00;50,00;3834,269;1408,293;'01_03_14_08_ca_00_0c_01_f4_00_ec_00_3f_01_1a_03_6a_00_3a_81_9d_00_15_7d_25_;0
2024-05-07 14:44:18;0,229;0,845;0,060;0,275;1,200;225,80;50,00;3834,273;1422,420;'01_03_14_08_d2_00_0c_01_f4_00_e5_00_3c_01_13_03_4d_00_3a_81_a1_00_15_b4_54_;0
2024-05-07 14:45:19;0,226;0,838;0,057;0,271;1,200;224,70;49,90;3834,277;1409,555;'01_03_14_08_c7_00_0c_01_f3_00_e2_00_39_01_0f_03_46_00_3a_81_a5_00_15_82_13_;0
2024-05-07 14:46:21;0,236;0,873;0,063;0,281;1,200;225,10;50,00;3834,280;1406,759;'01_03_14_08_cb_00_0c_01_f4_00_ec_00_3f_01_19_03_69_00_3a_81_a8_00_15_77_27_;0
2024-05-07 14:47:27;0,215;0,864;0,051;0,259;1,100;226,10;50,00;3834,284;1402,038;'01_03_14_08_d5_00_0b_01_f4_00_d7_00_33_01_03_03_60_00_3a_81_ac_00_15_64_b6_;0
2024-05-07 14:48:28;0,213;0,858;0,049;0,255;1,100;225,50;50,00;3834,288;1403,986;'01_03_14_08_cf_00_0b_01_f4_00_d5_00_31_00_ff_03_5a_00_3a_81_b0_00_15_6c_52_;0
2024-05-07 14:49:30;0,229;0,853;0,058;0,274;1,200;223,60;50,00;3834,292;1432,168;'01_03_14_08_bc_00_0c_01_f4_00_e5_00_3a_01_12_03_55_00_3a_81_b4_00_15_da_68_;0
2024-05-07 14:51:21;0,242;0,891;0,065;0,288;1,200;226,20;50,00;3834,299;1431,275;'01_03_14_08_d6_00_0c_01_f4_00_f2_00_41_01_20_03_7b_00_3a_81_bb_00_15_d6_eb_;0
2024-05-07 14:52:22;0,236;0,872;0,061;0,280;1,200;225,50;50,00;3834,303;1384,699;'01_03_14_08_cf_00_0c_01_f4_00_ec_00_3d_01_18_03_68_00_3a_81_bf_00_15_20_fb_;0
2024-05-07 14:53:24;0,243;0,902;0,064;0,289;1,200;224,40;50,00;3834,307;1428,651;'01_03_14_08_c4_00_0c_01_f4_00_f3_00_40_01_21_03_86_00_3a_81_c3_00_15_cc_ab_;0
2024-05-07 14:54:25;0,243;0,898;0,065;0,290;1,200;225,40;49,90;3834,311;1377,405;'01_03_14_08_ce_00_0c_01_f3_00_f3_00_41_01_22_03_82_00_3a_81_c7_00_15_04_7d_;0
2024-05-07 14:55:27;0,234;0,861;0,062;0,280;1,200;226,30;49,90;3834,315;1401,536;'01_03_14_08_d7_00_0c_01_f3_00_ea_00_3e_01_18_03_5d_00_3a_81_cb_00_15_62_c0_;0
2024-05-07 14:56:34;0,246;0,900;0,069;0,295;1,200;227,70;49,90;3834,320;1432,062;'01_03_14_08_e5_00_0c_01_f3_00_f6_00_45_01_27_03_84_00_3a_81_d0_00_15_d9_fe_;0
2024-05-07 14:57:36;0,234;0,860;0,061;0,280;1,200;226,70;49,90;3834,324;1400,787;'01_03_14_08_db_00_0c_01_f3_00_ea_00_3d_01_18_03_5c_00_3a_81_d4_00_15_5f_d3_;0
2024-05-07 14:58:39;0,237;0,866;0,064;0,284;1,200;227,90;49,90;3834,328;1422,508;'01_03_14_08_e7_00_0c_01_f3_00_ed_00_40_01_1c_03_62_00_3a_81_d8_00_15_b4_ac_;0
2024-05-07 14:59:45;0,246;0,903;0,068;0,293;1,200;226,90;49,90;3834,332;1415,684;'01_03_14_08_dd_00_0c_01_f3_00_f6_00_44_01_25_03_87_00_3a_81_dc_00_15_9a_04_;0
2024-05-07 15:00:46;0,239;0,880;0,064;0,286;1,200;226,30;50,00;3834,337;1392,772;'01_03_14_08_d7_00_0c_01_f4_00_ef_00_40_01_1e_03_70_00_3a_81_e1_00_15_40_84_;0
2024-05-07 15:01:47;0,233;0,859;0,061;0,279;1,200;225,80;50,00;3834,341;1418,352;'01_03_14_08_d2_00_0c_01_f4_00_e9_00_3d_01_17_03_5b_00_3a_81_e5_00_15_a4_70_;0
2024-05-07 15:02:49;0,239;0,878;0,064;0,285;1,200;226,70;50,00;3834,345;1390,822;'01_03_14_08_db_00_0c_01_f4_00_ef_00_40_01_1d_03_6e_00_3a_81_e9_00_15_38_e6_;0
2024-05-07 15:03:50;0,232;0,856;0,060;0,277;1,200;225,70;50,00;3834,349;1396,203;'01_03_14_08_d1_00_0c_01_f4_00_e8_00_3c_01_15_03_58_00_3a_81_ed_00_15_4d_eb_;0
2024-05-07 15:04:52;0,244;0,901;0,066;0,291;1,200;225,60;50,00;3834,353;1405,448;'01_03_14_08_d0_00_0c_01_f4_00_f4_00_42_01_23_03_85_00_3a_81_f1_00_15_72_08_;0
2024-05-07 15:05:59;0,236;0,873;0,063;0,283;1,200;225,10;50,00;3834,357;1441,685;'01_03_14_08_cb_00_0c_01_f4_00_ec_00_3f_01_1b_03_69_00_3a_81_f5_00_15_ff_95_;0
2024-05-07 15:07:00;0,228;0,849;0,057;0,274;1,200;223,60;49,90;3834,361;1394,040;'01_03_14_08_bc_00_0c_01_f3_00_e4_00_39_01_12_03_51_00_3a_81_f9_00_15_45_78_;0
2024-05-07 15:08:02;0,248;0,848;0,067;0,296;1,300;224,80;50,00;3834,366;1431,540;'01_03_14_08_c8_00_0d_01_f4_00_f8_00_43_01_28_03_50_00_3a_81_fe_00_15_d7_f4_;0
2024-05-07 15:09:03;0,244;0,908;0,063;0,290;1,200;223,70;50,00;3834,370;1390,375;'01_03_14_08_bd_00_0c_01_f4_00_f4_00_3f_01_22_03_8c_00_3a_82_02_00_15_37_27_;0
2024-05-07 15:10:04;0,235;0,873;0,061;0,280;1,200;224,10;49,90;3834,374;1427,254;'01_03_14_08_c1_00_0c_01_f3_00_eb_00_3d_01_18_03_69_00_3a_82_06_00_15_c7_36_;0
2024-05-07 15:11:11;0,240;0,896;0,064;0,286;1,200;223,10;50,00;3834,378;1406,060;'01_03_14_08_b7_00_0c_01_f4_00_f0_00_40_01_1e_03_80_00_3a_82_0a_00_15_74_6c_;0
2024-05-07 15:12:13;0,237;0,881;0,063;0,284;1,200;224,00;49,90;3834,383;1409,655;'01_03_14_08_c0_00_0c_01_f3_00_ed_00_3f_01_1c_03_71_00_3a_82_0f_00_15_82_77_;0
2024-05-07 15:13:14;0,236;0,872;0,063;0,282;1,200;225,50;49,90;3834,387;1422,660;'01_03_14_08_cf_00_0c_01_f3_00_ec_00_3f_01_1a_03_68_00_3a_82_13_00_15_b5_44_;0
2024-05-07 15:14:16;0,240;0,885;0,066;0,285;1,200;225,90;49,90;3834,391;1406,487;'01_03_14_08_d3_00_0c_01_f3_00_f0_00_42_01_1d_03_75_00_3a_82_17_00_15_76_17_;0
2024-05-07 15:15:22;0,222;0,896;0,055;0,265;1,100;225,10;49,90;3834,395;1419,883;'01_03_14_08_cb_00_0b_01_f3_00_de_00_37_01_09_03_80_00_3a_82_1b_00_15_aa_6b_;0
2024-05-07 15:16:24;0,221;0,893;0,054;0,264;1,100;224,90;50,00;3834,399;1439,088;'01_03_14_08_c9_00_0b_01_f4_00_dd_00_36_01_08_03_7d_00_3a_82_1f_00_15_f5_70_;0
2024-05-07 15:17:25;0,217;0,878;0,051;0,259;1,100;224,50;50,00;3834,403;1403,028;'01_03_14_08_c5_00_0b_01_f4_00_d9_00_33_01_03_03_6e_00_3a_82_23_00_15_68_94_;0
2024-05-07 15:18:27;0,226;0,840;0,057;0,270;1,200;224,00;50,00;3834,406;1401,753;'01_03_14_08_c0_00_0c_01_f4_00_e2_00_39_01_0e_03_48_00_3a_82_26_00_15_63_99_;0
2024-05-07 15:19:29;0,218;0,884;0,052;0,261;1,100;224,10;50,00;3834,410;1427,056;'01_03_14_08_c1_00_0b_01_f4_00_da_00_34_01_05_03_74_00_3a_82_2a_00_15_c6_70_;0
2024-05-07 15:20:36;0,223;0,899;0,055;0,267;1,100;225,30;50,00;3834,414;1400,078;'01_03_14_08_cd_00_0b_01_f4_00_df_00_37_01_0b_03_83_00_3a_82_2e_00_15_5d_0e_;0
2024-05-07 15:21:37;0,229;0,850;0,059;0,273;1,200;224,50;49,90;3834,418;1417,053;'01_03_14_08_c5_00_0c_01_f3_00_e5_00_3b_01_11_03_52_00_3a_82_32_00_15_9f_5d_;0
2024-05-07 15:22:39;0,224;0,835;0,056;0,269;1,200;223,30;50,00;3834,422;1395,332;'01_03_14_08_b9_00_0c_01_f4_00_e0_00_38_01_0d_03_43_00_3a_82_36_00_15_4a_84_;0
2024-05-07 15:23:40;0,216;0,890;0,051;0,258;1,100;220,60;49,90;3834,426;1430,120;'01_03_14_08_9e_00_0b_01_f3_00_d8_00_33_01_02_03_7a_00_3a_82_3a_00_15_d2_68_;0
2024-05-07 15:24:42;0,216;0,884;0,051;0,259;1,100;222,00;49,90;3834,430;1394,501;'01_03_14_08_ac_00_0b_01_f3_00_d8_00_33_01_03_03_74_00_3a_82_3e_00_15_47_45_;0
2024-05-07 15:25:48;0,228;0,848;0,058;0,272;1,200;223,90;49,90;3834,434;1406,905;'01_03_14_08_bf_00_0c_01_f3_00_e4_00_3a_01_10_03_50_00_3a_82_42_00_15_77_b9_;0
2024-05-07 15:26:49;0,235;0,875;0,062;0,280;1,200;223,60;50,00;3834,437;1386,754;'01_03_14_08_bc_00_0c_01_f4_00_eb_00_3e_01_18_03_6b_00_3a_82_45_00_15_29_02_;0
2024-05-07 15:27:50;0,229;0,853;0,059;0,274;1,200;223,50;50,00;3834,441;1440,340;'01_03_14_08_bb_00_0c_01_f4_00_e5_00_3b_01_12_03_55_00_3a_82_49_00_15_fa_54_;0
2024-05-07 15:28:52;0,236;0,875;0,062;0,281;1,200;224,60;50,00;3834,445;1404,677;'01_03_14_08_c6_00_0c_01_f4_00_ec_00_3e_01_19_03_6b_00_3a_82_4d_00_15_6f_05_;0
2024-05-07 15:29:53;0,223;0,899;0,056;0,266;1,100;225,30;50,00;3834,449;1397,074;'01_03_14_08_cd_00_0b_01_f4_00_df_00_38_01_0a_03_83_00_3a_82_51_00_15_51_52_;0
2024-05-07 15:30:55;0,227;0,906;0,059;0,272;1,100;227,60;50,00;3834,453;1389,009;'01_03_14_08_e4_00_0b_01_f4_00_e3_00_3b_01_10_03_8a_00_3a_82_55_00_15_31_d1_;0
2024-05-07 15:31:56;0,226;0,906;0,058;0,271;1,100;226,70;49,90;3834,457;1385,612;'01_03_14_08_db_00_0b_01_f3_00_e2_00_3a_01_0f_03_8a_00_3a_82_59_00_15_24_8c_;0
2024-05-07 15:33:02;0,225;0,902;0,058;0,269;1,100;226,70;50,00;3834,461;1438,444;'01_03_14_08_db_00_0b_01_f4_00_e1_00_3a_01_0d_03_86_00_3a_82_5d_00_15_f2_ec_;0
2024-05-07 15:34:03;0,218;0,877;0,052;0,262;1,100;225,80;50,00;3834,465;1419,984;'01_03_14_08_d2_00_0b_01_f4_00_da_00_34_01_06_03_6d_00_3a_82_61_00_15_aa_d0_;0
2024-05-07 15:35:05;0,221;0,888;0,055;0,265;1,100;226,00;50,00;3834,469;1401,515;'01_03_14_08_d4_00_0b_01_f4_00_dd_00_37_01_09_03_78_00_3a_82_65_00_15_62_ab_;0
2024-05-07 15:36:07;0,237;0,875;0,064;0,282;1,200;225,60;50,00;3834,472;1424,093;'01_03_14_08_d0_00_0c_01_f4_00_ed_00_40_01_1a_03_6b_00_3a_82_68_00_15_ba_dd_;0
2024-05-07 15:37:08;0,222;0,898;0,055;0,266;1,100;224,70;50,00;3834,476;1407,250;'01_03_14_08_c7_00_0b_01_f4_00_de_00_37_01_0a_03_82_00_3a_82_6c_00_15_79_12_;0
2024-05-07 15:38:09;0,222;0,896;0,055;0,265;1,100;225,10;50,00;3834,480;1416,373;'01_03_14_08_cb_00_0b_01_f4_00_de_00_37_01_09_03_80_00_3a_82_70_00_15_9c_b5_;0
2024-05-07 15:39:10;0,226;0,913;0,057;0,269;1,100;224,80;50,00;3834,484;1429,029;'01_03_14_08_c8_00_0b_01_f4_00_e2_00_39_01_0d_03_91_00_3a_82_74_00_15_ce_25_;0
2024-05-07 15:40:16;0,233;0,856;0,062;0,278;1,200;226,60;50,00;3834,488;1435,247;'01_03_14_08_da_00_0c_01_f4_00_e9_00_3e_01_16_03_58_00_3a_82_78_00_15_e6_6f_;0
2024-05-07 15:41:18;0,231;0,849;0,061;0,275;1,200;226,60;49,90;3834,492;1400,630;'01_03_14_08_da_00_0c_01_f3_00_e7_00_3d_01_13_03_51_00_3a_82_7c_00_15_5f_36_;0
