Data Godzina;Moc Czynna [kWh];pf;Moc Bierna [kVar];Moc Pozorna [kVA];I;U;f;Energia Czynna [kWh];Energia Bierna [kVARh];Id Licznika;status
2024-05-07 15:42:20;0,224;0,900;0,057;0,268;1,100;226,10;50,00;3834,496;1387,434;'01_03_14_08_d5_00_0b_01_f4_00_e0_00_39_01_0c_03_84_00_3a_82_80_00_15_2b_aa_;0
2024-05-07 15:43:21;0,222;0,891;0,055;0,266;1,100;226,30;50,00;3834,500;1397,994;'01_03_14_08_d7_00_0b_01_f4_00_de_00_37_01_0a_03_7b_00_3a_82_84_00_15_54_ea_;0
2024-05-07 15:44:22;0,237;0,873;0,064;0,281;1,200;226,10;49,90;3834,503;1390,550;'01_03_14_08_d5_00_0c_01_f3_00_ed_00_40_01_19_03_69_00_3a_82_87_00_15_37_d6_;0
2024-05-07 15:45:24;0,221;0,891;0,054;0,265;1,100;225,40;49,90;3834,507;1387,898;'01_03_14_08_ce_00_0b_01_f3_00_dd_00_36_01_09_03_7b_00_3a_82_8b_00_15_2d_7a_;0
2024-05-07 15:46:30;0,223;0,898;0,057;0,268;1,100;225,60;49,90;3834,511;1418,136;'01_03_14_08_d0_00_0b_01_f3_00_df_00_39_01_0c_03_82_00_3a_82_8f_00_15_a3_98_;0
2024-05-07 15:47:30;0,224;0,904;0,057;0,269;1,100;225,20;50,00;3834,515;1376,417;'01_03_14_08_cc_00_0b_01_f4_00_e0_00_39_01_0d_03_88_00_3a_82_93_00_15_00_a1_;0
2024-05-07 15:48:32;0,223;0,901;0,056;0,267;1,100;225,00;50,00;3834,519;1404,811;'01_03_14_08_ca_00_0b_01_f4_00_df_00_38_01_0b_03_85_00_3a_82_97_00_15_6f_8b_;0
2024-05-07 15:49:33;0,227;0,837;0,059;0,271;1,200;225,80;50,00;3834,523;1414,831;'01_03_14_08_d2_00_0c_01_f4_00_e3_00_3b_01_0f_03_45_00_3a_82_9b_00_15_96_af_;0
2024-05-07 15:51:24;0,232;0,852;0,062;0,278;1,200;226,80;50,00;3834,530;1409,437;'01_03_14_08_dc_00_0c_01_f4_00_e8_00_3e_01_16_03_54_00_3a_82_a2_00_15_81_9d_;0
2024-05-07 15:52:25;0,230;0,846;0,060;0,275;1,200;226,40;49,90;3834,534;1437,641;'01_03_14_08_d8_00_0c_01_f3_00_e6_00_3c_01_13_03_4e_00_3a_82_a6_00_15_ef_c9_;0
2024-05-07 15:53:26;0,223;0,892;0,056;0,267;1,100;227,10;50,00;3834,538;1417,031;'01_03_14_08_df_00_0b_01_f4_00_df_00_38_01_0b_03_7c_00_3a_82_aa_00_15_9f_47_;0
2024-05-07 15:54:28;0,223;0,898;0,055;0,267;1,100;225,60;49,90;3834,542;1433,930;'01_03_14_08_d0_00_0b_01_f3_00_df_00_37_01_0b_03_82_00_3a_82_ae_00_15_e1_4a_;0
2024-05-07 15:55:30;0,239;0,879;0,065;0,285;1,200;226,50;50,00;3834,545;1430,773;'01_03_14_08_d9_00_0c_01_f4_00_ef_00_41_01_1d_03_6f_00_3a_82_b1_00_15_d4_f5_;0
2024-05-07 15:56:31;0,224;0,896;0,057;0,269;1,100;227,20;50,00;3834,549;1437,756;'01_03_14_08_e0_00_0b_01_f4_00_e0_00_39_01_0d_03_80_00_3a_82_b5_00_15_f0_3c_;0
2024-05-07 15:57:37;0,224;0,892;0,056;0,269;1,100;228,20;50,00;3834,553;1413,909;'01_03_14_08_ea_00_0b_01_f4_00_e0_00_38_01_0d_03_7c_00_3a_82_b9_00_15_93_15_;0
2024-05-07 15:58:39;0,237;0,870;0,063;0,282;1,200;227,00;50,00;3834,557;1411,033;'01_03_14_08_de_00_0c_01_f4_00_ed_00_3f_01_1a_03_66_00_3a_82_bd_00_15_87_d9_;0
2024-05-07 15:59:41;0,231;0,852;0,060;0,275;1,200;225,90;50,00;3834,561;1377,905;'01_03_14_08_d3_00_0c_01_f4_00_e7_00_3c_01_13_03_54_00_3a_82_c1_00_15_06_71_;0
2024-05-07 16:00:42;0,227;0,838;0,057;0,272;1,200;225,60;50,00;3834,565;1391,181;'01_03_14_08_d0_00_0c_01_f4_00_e3_00_39_01_10_03_46_00_3a_82_c5_00_15_3a_4d_;0
2024-05-07 16:01:49;0,242;0,895;0,063;0,286;1,200;225,30;50,00;3834,569;1431,514;'01_03_14_08_cd_00_0c_01_f4_00_f2_00_3f_01_1e_03_7f_00_3a_82_c9_00_15_d7_da_;0
2024-05-07 16:02:50;0,239;0,886;0,062;0,284;1,200;224,70;50,00;3834,573;1418,371;'01_03_14_08_c7_00_0c_01_f4_00_ef_00_3e_01_1c_03_76_00_3a_82_cd_00_15_a4_83_;0
2024-05-07 16:03:52;0,242;0,891;0,065;0,287;1,200;226,30;50,00;3834,578;1388,222;'01_03_14_08_d7_00_0c_01_f4_00_f2_00_41_01_1f_03_7b_00_3a_82_d2_00_15_2e_be_;0
2024-05-07 16:04:53;0,234;0,866;0,062;0,280;1,200;225,00;50,00;3834,582;1413,357;'01_03_14_08_ca_00_0c_01_f4_00_ea_00_3e_01_18_03_62_00_3a_82_d6_00_15_90_ed_;0
2024-05-07 16:05:54;0,236;0,874;0,062;0,281;1,200;224,90;50,00;3834,586;1415,484;'01_03_14_08_c9_00_0c_01_f4_00_ec_00_3e_01_19_03_6a_00_3a_82_da_00_15_99_3c_;0
2024-05-07 16:06:55;0,233;0,866;0,061;0,277;1,200;224,00;50,00;3834,590;1431,777;'01_03_14_08_c0_00_0c_01_f4_00_e9_00_3d_01_15_03_62_00_3a_82_de_00_15_d8_e1_;0
2024-05-07 16:07:57;0,232;0,864;0,059;0,276;1,200;223,60;50,00;3834,594;1401,646;'01_03_14_08_bc_00_0c_01_f4_00_e8_00_3b_01_14_03_60_00_3a_82_e2_00_15_63_2e_;0
2024-05-07 16:09:03;0,230;0,855;0,059;0,276;1,200;224,10;50,00;3834,598;1377,988;'01_03_14_08_c1_00_0c_01_f4_00_e6_00_3b_01_14_03_57_00_3a_82_e6_00_15_06_c4_;0
2024-05-07 16:10:04;0,243;0,906;0,063;0,288;1,200;223,50;50,00;3834,602;1395,644;'01_03_14_08_bb_00_0c_01_f4_00_f3_00_3f_01_20_03_8a_00_3a_82_ea_00_15_4b_bc_;0
2024-05-07 16:11:05;0,233;0,867;0,061;0,278;1,200;223,70;50,00;3834,606;1419,448;'01_03_14_08_bd_00_0c_01_f4_00_e9_00_3d_01_16_03_63_00_3a_82_ee_00_15_a8_b8_;0
2024-05-07 16:12:07;0,231;0,856;0,060;0,275;1,200;224,70;50,00;3834,610;1380,237;'01_03_14_08_c7_00_0c_01_f4_00_e7_00_3c_01_13_03_58_00_3a_82_f2_00_15_0f_8d_;0
2024-05-07 16:13:09;0,231;0,851;0,061;0,276;1,200;226,00;50,00;3834,614;1398,471;'01_03_14_08_d4_00_0c_01_f4_00_e7_00_3d_01_14_03_53_00_3a_82_f6_00_15_56_c7_;0
2024-05-07 16:14:10;0,232;0,852;0,061;0,277;1,200;226,70;50,00;3834,618;1420,942;'01_03_14_08_db_00_0c_01_f4_00_e8_00_3d_01_15_03_54_00_3a_82_fa_00_15_ae_8e_;0
2024-05-07 16:15:17;0,232;0,852;0,062;0,277;1,200;226,70;50,00;3834,622;1433,611;'01_03_14_08_db_00_0c_01_f4_00_e8_00_3e_01_15_03_54_00_3a_82_fe_00_15_e0_0b_;0
2024-05-07 16:16:18;0,240;0,886;0,065;0,285;1,200;225,70;50,00;3834,626;1402,065;'01_03_14_08_d1_00_0c_01_f4_00_f0_00_41_01_1d_03_76_00_3a_83_02_00_15_64_d1_;0
2024-05-07 16:17:19;0,237;0,869;0,065;0,284;1,200;227,20;49,90;3834,630;1380,966;'01_03_14_08_e0_00_0c_01_f3_00_ed_00_41_01_1c_03_65_00_3a_83_06_00_15_12_66_;0
2024-05-07 16:18:21;0,236;0,865;0,064;0,281;1,200;227,30;50,00;3834,634;1430,646;'01_03_14_08_e1_00_0c_01_f4_00_ec_00_40_01_19_03_61_00_3a_83_0a_00_15_d4_76_;0
2024-05-07 16:19:22;0,222;0,887;0,055;0,265;1,100;227,30;49,90;3834,638;1387,650;'01_03_14_08_e1_00_0b_01_f3_00_de_00_37_01_09_03_77_00_3a_83_0e_00_15_2c_82_;0
2024-05-07 16:20:24;0,232;0,850;0,062;0,277;1,200;227,40;49,90;3834,642;1413,529;'01_03_14_08_e2_00_0c_01_f3_00_e8_00_3e_01_15_03_52_00_3a_83_12_00_15_91_99_;0
2024-05-07 16:21:26;0,234;0,855;0,063;0,279;1,200;228,00;50,00;3834,646;1393,501;'01_03_14_08_e8_00_0c_01_f4_00_ea_00_3f_01_17_03_57_00_3a_83_16_00_15_43_5d_;0
2024-05-07 16:22:32;0,218;0,875;0,052;0,261;1,100;226,30;50,00;3834,650;1402,121;'01_03_14_08_d7_00_0b_01_f4_00_da_00_34_01_05_03_6b_00_3a_83_1a_00_15_65_09_;0
2024-05-07 16:23:33;0,220;0,889;0,052;0,262;1,100;224,90;50,00;3834,654;1418,709;'01_03_14_08_c9_00_0b_01_f4_00_dc_00_34_01_06_03_79_00_3a_83_1e_00_15_a5_d5_;0
2024-05-07 16:24:35;0,221;0,885;0,054;0,265;1,100;227,00;50,00;3834,658;1413,287;'01_03_14_08_de_00_0b_01_f4_00_dd_00_36_01_09_03_75_00_3a_83_22_00_15_90_a7_;0
2024-05-07 16:25:37;0,215;0,862;0,050;0,258;1,100;226,60;49,90;3834,662;1409,628;'01_03_14_08_da_00_0b_01_f3_00_d7_00_32_01_02_03_5e_00_3a_83_26_00_15_82_5c_;0
2024-05-07 16:26:38;0,214;0,858;0,049;0,257;1,100;226,60;49,90;3834,666;1384,106;'01_03_14_08_da_00_0b_01_f3_00_d6_00_31_01_01_03_5a_00_3a_83_2a_00_15_1e_aa_;0
2024-05-07 16:27:45;0,239;0,882;0,064;0,284;1,200;225,70;50,00;3834,670;1426,219;'01_03_14_08_d1_00_0c_01_f4_00_ef_00_40_01_1c_03_72_00_3a_83_2e_00_15_c3_2b_;0
2024-05-07 16:28:46;0,238;0,873;0,064;0,282;1,200;227,00;50,00;3834,674;1431,512;'01_03_14_08_de_00_0c_01_f4_00_ee_00_40_01_1a_03_69_00_3a_83_32_00_15_d7_d8_;0
2024-05-07 16:29:48;0,237;0,870;0,064;0,282;1,200;226,90;50,00;3834,678;1386,654;'01_03_14_08_dd_00_0c_01_f4_00_ed_00_40_01_1a_03_66_00_3a_83_36_00_15_28_9e_;0
2024-05-07 16:30:50;0,244;0,896;0,067;0,291;1,200;226,80;49,90;3834,682;1378,273;'01_03_14_08_dc_00_0c_01_f3_00_f4_00_43_01_23_03_80_00_3a_83_3a_00_15_07_e1_;0
2024-05-07 16:31:57;0,234;0,865;0,062;0,279;1,200;225,20;49,90;3834,686;1420,383;'01_03_14_08_cc_00_0c_01_f3_00_ea_00_3e_01_17_03_61_00_3a_83_3e_00_15_ac_5f_;0
2024-05-07 16:32:59;0,242;0,893;0,065;0,287;1,200;225,60;50,00;3834,690;1440,795;'01_03_14_08_d0_00_0c_01_f4_00_f2_00_41_01_1f_03_7d_00_3a_83_42_00_15_fc_1b_;0
2024-05-07 16:34:00;0,231;0,856;0,061;0,277;1,200;224,80;50,00;3834,695;1402,846;'01_03_14_08_c8_00_0c_01_f4_00_e7_00_3d_01_15_03_58_00_3a_83_47_00_15_67_de_;0
2024-05-07 16:35:02;0,231;0,852;0,061;0,277;1,200;225,90;50,00;3834,699;1378,619;'01_03_14_08_d3_00_0c_01_f4_00_e7_00_3d_01_15_03_54_00_3a_83_4b_00_15_09_3b_;0
2024-05-07 16:36:03;0,232;0,858;0,061;0,277;1,200;225,30;50,00;3834,703;1383,711;'01_03_14_08_cd_00_0c_01_f4_00_e8_00_3d_01_15_03_5a_00_3a_83_4f_00_15_1d_1f_;0
2024-05-07 16:37:10;0,231;0,856;0,061;0,277;1,200;224,80;50,00;3834,707;1386,458;'01_03_14_08_c8_00_0c_01_f4_00_e7_00_3d_01_15_03_58_00_3a_83_53_00_15_27_da_;0
2024-05-07 16:38:11;0,231;0,848;0,061;0,277;1,200;226,80;49,90;3834,711;1416,490;'01_03_14_08_dc_00_0c_01_f3_00_e7_00_3d_01_15_03_50_00_3a_83_57_00_15_9d_2a_;0
2024-05-07 16:39:12;0,215;0,864;0,050;0,259;1,100;226,10;50,00;3834,715;1429,504;'01_03_14_08_d5_00_0b_01_f4_00_d7_00_32_01_03_03_60_00_3a_83_5b_00_15_d0_00_;0
2024-05-07 16:40:14;0,232;0,858;0,061;0,278;1,200;225,30;50,00;3834,719;1378,346;'01_03_14_08_cd_00_0c_01_f4_00_e8_00_3d_01_16_03_5a_00_3a_83_5f_00_15_08_2a_;0
2024-05-07 16:41:15;0,234;0,864;0,063;0,281;1,200;225,60;50,00;3834,723;1439,041;'01_03_14_08_d0_00_0c_01_f4_00_ea_00_3f_01_19_03_60_00_3a_83_63_00_15_f5_41_;0
2024-05-07 16:42:17;0,232;0,856;0,062;0,277;1,200;225,80;49,90;3834,727;1402,183;'01_03_14_08_d2_00_0c_01_f3_00_e8_00_3e_01_15_03_58_00_3a_83_67_00_15_65_47_;0
2024-05-07 16:43:22;0,238;0,877;0,065;0,284;1,200;226,00;49,90;3834,731;1421,708;'01_03_14_08_d4_00_0c_01_f3_00_ee_00_41_01_1c_03_6d_00_3a_83_6b_00_15_b1_8c_;0
2024-05-07 16:44:24;0,246;0,905;0,068;0,293;1,200;226,30;50,00;3834,735;1399,104;'01_03_14_08_d7_00_0c_01_f4_00_f6_00_44_01_25_03_89_00_3a_83_6f_00_15_59_40_;0
2024-05-07 16:45:26;0,246;0,905;0,068;0,293;1,200;226,40;49,90;3834,739;1411,217;'01_03_14_08_d8_00_0c_01_f3_00_f6_00_44_01_25_03_89_00_3a_83_73_00_15_88_91_;0
2024-05-07 16:46:27;0,232;0,858;0,061;0,277;1,200;225,10;49,90;3834,743;1397,592;'01_03_14_08_cb_00_0c_01_f3_00_e8_00_3d_01_15_03_5a_00_3a_83_77_00_15_53_58_;0
2024-05-07 16:47:29;0,239;0,880;0,065;0,286;1,200;226,10;50,00;3834,747;1383,511;'01_03_14_08_d5_00_0c_01_f4_00_ef_00_41_01_1e_03_70_00_3a_83_7b_00_15_1c_57_;0
2024-05-07 16:48:35;0,206;0,830;0,044;0,248;1,100;225,60;50,00;3834,751;1410,690;'01_03_14_08_d0_00_0b_01_f4_00_ce_00_2c_00_f8_03_3e_00_3a_83_7f_00_15_86_82_;0
2024-05-07 16:49:36;0,205;0,831;0,043;0,247;1,100;224,20;50,00;3834,754;1434,766;'01_03_14_08_c2_00_0b_01_f4_00_cd_00_2b_00_f7_03_3f_00_3a_83_82_00_15_e4_8e_;0
2024-05-07 16:51:27;0,214;0,866;0,049;0,258;1,100;224,40;49,90;3834,761;1437,073;'01_03_14_08_c4_00_0b_01_f3_00_d6_00_31_01_02_03_62_00_3a_83_89_00_15_ed_91_;0
2024-05-07 16:52:29;0,224;0,907;0,056;0,268;1,100;224,30;49,90;3834,765;1395,488;'01_03_14_08_c3_00_0b_01_f3_00_e0_00_38_01_0c_03_8b_00_3a_83_8d_00_15_4b_20_;0
2024-05-07 16:53:31;0,242;0,900;0,065;0,288;1,200;224,00;50,00;3834,769;1422,815;'01_03_14_08_c0_00_0c_01_f4_00_f2_00_41_01_20_03_84_00_3a_83_91_00_15_b5_df_;0
2024-05-07 16:54:32;0,230;0,860;0,059;0,275;1,200;222,70;49,90;3834,773;1379,938;'01_03_14_08_b3_00_0c_01_f3_00_e6_00_3b_01_13_03_5c_00_3a_83_95_00_15_0e_62_;0
2024-05-07 16:55:33;0,218;0,890;0,052;0,262;1,100;222,60;49,90;3834,777;1414,358;'01_03_14_08_b2_00_0b_01_f3_00_da_00_34_01_06_03_7a_00_3a_83_99_00_15_94_d6_;0
2024-05-07 16:56:40;0,213;0,868;0,048;0,257;1,100;222,90;50,00;3834,781;1441,391;'01_03_14_08_b5_00_0b_01_f4_00_d5_00_30_01_01_03_64_00_3a_83_9d_00_15_fe_6f_;0
2024-05-07 16:57:42;0,214;0,872;0,048;0,256;1,100;223,00;50,00;3834,785;1425,012;'01_03_14_08_b6_00_0b_01_f4_00_d6_00_30_01_00_03_68_00_3a_83_a1_00_15_be_74_;0
2024-05-07 16:58:43;0,215;0,874;0,050;0,259;1,100;223,50;50,00;3834,789;1437,457;'01_03_14_08_bb_00_0b_01_f4_00_d7_00_32_01_03_03_6a_00_3a_83_a5_00_15_ef_11_;0
2024-05-07 16:59:44;0,224;0,835;0,055;0,268;1,200;223,30;50,00;3834,793;1394,386;'01_03_14_08_b9_00_0c_01_f4_00_e0_00_37_01_0c_03_43_00_3a_83_a9_00_15_46_d2_;0
2024-05-07 17:00:51;0,216;0,880;0,050;0,259;1,100;223,00;50,00;3834,796;1425,008;'01_03_14_08_b6_00_0b_01_f4_00_d8_00_32_01_03_03_70_00_3a_83_ac_00_15_be_70_;0
2024-05-07 17:01:52;0,224;0,834;0,056;0,268;1,200;223,80;50,00;3834,800;1376,949;'01_03_14_08_be_00_0c_01_f4_00_e0_00_38_01_0c_03_42_00_3a_83_b0_00_15_02_b5_;0
2024-05-07 17:02:53;0,215;0,870;0,049;0,259;1,100;224,50;50,00;3834,804;1395,826;'01_03_14_08_c5_00_0b_01_f4_00_d7_00_31_01_03_03_66_00_3a_83_b4_00_15_4c_72_;0
2024-05-07 17:03:54;0,224;0,906;0,056;0,268;1,100;224,60;50,00;3834,808;1425,440;'01_03_14_08_c6_00_0b_01_f4_00_e0_00_38_01_0c_03_8a_00_3a_83_b8_00_15_c0_20_;0
2024-05-07 17:04:56;0,225;0,837;0,056;0,269;1,200;223,90;50,00;3834,812;1410,715;'01_03_14_08_bf_00_0c_01_f4_00_e1_00_38_01_0d_03_45_00_3a_83_bc_00_15_86_9b_;0
2024-05-07 17:06:02;0,215;0,870;0,048;0,258;1,100;224,60;50,00;3834,816;1392,960;'01_03_14_08_c6_00_0b_01_f4_00_d7_00_30_01_02_03_66_00_3a_83_c0_00_15_41_40_;0
2024-05-07 17:07:04;0,227;0,839;0,058;0,272;1,200;225,40;50,00;3834,820;1432,543;'01_03_14_08_ce_00_0c_01_f4_00_e3_00_3a_01_10_03_47_00_3a_83_c4_00_15_db_df_;0
2024-05-07 17:08:06;0,214;0,860;0,049;0,257;1,100;226,10;50,00;3834,823;1439,880;'01_03_14_08_d5_00_0b_01_f4_00_d6_00_31_01_01_03_5c_00_3a_83_c7_00_15_f8_88_;0
2024-05-07 17:09:07;0,214;0,860;0,048;0,257;1,100;226,00;50,00;3834,827;1376,651;'01_03_14_08_d4_00_0b_01_f4_00_d6_00_30_01_01_03_5c_00_3a_83_cb_00_15_01_8b_;0
2024-05-07 17:10:09;0,216;0,872;0,050;0,260;1,100;225,00;50,00;3834,831;1423,813;'01_03_14_08_ca_00_0b_01_f4_00_d8_00_32_01_04_03_68_00_3a_83_cf_00_15_b9_c5_;0
2024-05-07 17:11:09;0,228;0,845;0,059;0,274;1,200;224,80;50,00;3834,835;1400,712;'01_03_14_08_c8_00_0c_01_f4_00_e4_00_3b_01_12_03_4d_00_3a_83_d3_00_15_5f_88_;0
2024-05-07 17:12:16;0,225;0,836;0,057;0,269;1,200;224,20;50,00;3834,839;1414,941;'01_03_14_08_c2_00_0c_01_f4_00_e1_00_39_01_0d_03_44_00_3a_83_d7_00_15_97_1d_;0
2024-05-07 17:13:18;0,219;0,888;0,051;0,262;1,100;224,10;50,00;3834,843;1398,394;'01_03_14_08_c1_00_0b_01_f4_00_db_00_33_01_06_03_78_00_3a_83_db_00_15_56_7a_;0
2024-05-07 17:14:20;0,213;0,863;0,048;0,256;1,100;224,20;50,00;3834,846;1402,711;'01_03_14_08_c2_00_0b_01_f4_00_d5_00_30_01_00_03_5f_00_3a_83_de_00_15_67_57_;0
2024-05-07 17:15:22;0,225;0,839;0,056;0,269;1,200;223,30;50,00;3834,850;1395,713;'01_03_14_08_b9_00_0c_01_f4_00_e1_00_38_01_0d_03_47_00_3a_83_e2_00_15_4c_01_;0
2024-05-07 17:16:24;0,222;0,834;0,054;0,266;1,200;221,80;49,90;3834,854;1431,650;'01_03_14_08_aa_00_0c_01_f3_00_de_00_36_01_0a_03_42_00_3a_83_e6_00_15_d8_62_;0
2024-05-07 17:17:30;0,236;0,883;0,039;0,284;1,200;222,60;50,00;3834,858;1419,756;'01_03_14_08_b2_00_0c_01_f4_00_ec_00_27_01_1c_03_73_00_3a_83_ea_00_15_a9_ec_;0
2024-05-07 17:18:32;0,246;0,852;0,046;0,297;1,300;221,90;50,00;3834,862;1414,838;'01_03_14_08_ab_00_0d_01_f4_00_f6_00_2e_01_29_03_54_00_3a_83_ee_00_15_96_b6_;0
2024-05-07 17:19:33;0,244;0,843;0,045;0,295;1,300;222,40;49,90;3834,867;1411,571;'01_03_14_08_b0_00_0d_01_f3_00_f4_00_2d_01_27_03_4b_00_3a_83_f3_00_15_89_f3_;0
2024-05-07 17:20:35;0,246;0,850;0,046;0,297;1,300;222,60;50,00;3834,871;1391,151;'01_03_14_08_b2_00_0d_01_f4_00_f6_00_2e_01_29_03_52_00_3a_83_f7_00_15_3a_2f_;0
2024-05-07 17:21:36;0,249;0,859;0,048;0,300;1,300;222,80;49,90;3834,875;1435,601;'01_03_14_08_b4_00_0d_01_f3_00_f9_00_30_01_2c_03_5b_00_3a_83_fb_00_15_e7_d1_;0
2024-05-07 17:22:42;0,238;0,886;0,040;0,289;1,200;223,80;49,90;3834,880;1422,328;'01_03_14_08_be_00_0c_01_f3_00_ee_00_28_01_21_03_76_00_3a_84_00_00_15_b3_f8_;0
2024-05-07 17:23:43;0,233;0,869;0,050;0,282;1,200;223,30;49,90;3834,883;1412,387;'01_03_14_08_b9_00_0c_01_f3_00_e9_00_32_01_1a_03_65_00_3a_84_03_00_15_8d_23_;0
2024-05-07 17:24:45;0,237;0,884;0,052;0,285;1,200;223,20;49,90;3834,888;1439,264;'01_03_14_08_b8_00_0c_01_f3_00_ed_00_34_01_1d_03_74_00_3a_84_08_00_15_f6_20_;0
2024-05-07 17:25:47;0,225;0,838;0,044;0,272;1,200;223,50;49,90;3834,892;1431,450;'01_03_14_08_bb_00_0c_01_f3_00_e1_00_2c_01_10_03_46_00_3a_84_0c_00_15_d7_9a_;0
2024-05-07 17:26:49;0,225;0,839;0,043;0,271;1,200;223,40;50,00;3834,896;1436,198;'01_03_14_08_ba_00_0c_01_f4_00_e1_00_2b_01_0f_03_47_00_3a_84_10_00_15_ea_26_;0
2024-05-07 17:27:56;0,244;0,841;0,056;0,291;1,300;223,00;49,90;3834,900;1434,676;'01_03_14_08_b6_00_0d_01_f3_00_f4_00_38_01_23_03_49_00_3a_84_14_00_15_e4_34_;0
2024-05-07 17:28:58;0,239;0,893;0,053;0,287;1,200;223,00;49,90;3834,904;1384,146;'01_03_14_08_b6_00_0c_01_f3_00_ef_00_35_01_1f_03_7d_00_3a_84_18_00_15_1e_d2_;0
2024-05-07 17:29:59;0,245;0,847;0,056;0,293;1,300;222,40;49,90;3834,908;1417,823;'01_03_14_08_b0_00_0d_01_f3_00_f5_00_38_01_25_03_4f_00_3a_84_1c_00_15_a2_5f_;0
2024-05-07 17:31:01;0,234;0,872;0,048;0,281;1,200;223,50;50,00;3834,912;1410,072;'01_03_14_08_bb_00_0c_01_f4_00_ea_00_30_01_19_03_68_00_3a_84_20_00_15_84_18_;0
2024-05-07 17:32:07;0,237;0,885;0,052;0,285;1,200;223,10;50,00;3834,916;1390,398;'01_03_14_08_b7_00_0c_01_f4_00_ed_00_34_01_1d_03_75_00_3a_84_24_00_15_37_3e_;0
2024-05-07 17:33:10;0,234;0,874;0,049;0,281;1,200;223,10;50,00;3834,920;1388,983;'01_03_14_08_b7_00_0c_01_f4_00_ea_00_31_01_19_03_6a_00_3a_84_28_00_15_31_b7_;0
2024-05-07 17:34:11;0,237;0,886;0,052;0,285;1,200;222,70;50,00;3834,924;1406,156;'01_03_14_08_b3_00_0c_01_f4_00_ed_00_34_01_1d_03_76_00_3a_84_2c_00_15_74_cc_;0
2024-05-07 17:35:13;0,225;0,843;0,044;0,272;1,200;222,30;50,00;3834,928;1423,783;'01_03_14_08_af_00_0c_01_f4_00_e1_00_2c_01_10_03_4b_00_3a_84_30_00_15_b9_a7_;0
2024-05-07 17:36:20;0,225;0,847;0,043;0,271;1,200;221,30;50,00;3834,932;1421,371;'01_03_14_08_a5_00_0c_01_f4_00_e1_00_2b_01_0f_03_4f_00_3a_84_34_00_15_b0_3b_;0
2024-05-07 17:37:21;0,225;0,845;0,044;0,272;1,200;221,80;50,00;3834,937;1426,281;'01_03_14_08_aa_00_0c_01_f4_00_e1_00_2c_01_10_03_4d_00_3a_84_39_00_15_c3_69_;0
2024-05-07 17:38:23;0,231;0,869;0,048;0,277;1,200;221,30;49,90;3834,940;1390,203;'01_03_14_08_a5_00_0c_01_f3_00_e7_00_30_01_15_03_65_00_3a_84_3c_00_15_36_7b_;0
2024-05-07 17:39:24;0,245;0,849;0,056;0,291;1,300;221,90;49,90;3834,944;1430,794;'01_03_14_08_ab_00_0d_01_f3_00_f5_00_38_01_23_03_51_00_3a_84_40_00_15_d5_0a_;0
2024-05-07 17:40:32;0,236;0,879;0,051;0,283;1,200;223,50;49,90;3834,949;1423,911;'01_03_14_08_bb_00_0c_01_f3_00_ec_00_33_01_1b_03_6f_00_3a_84_45_00_15_ba_27_;0
2024-05-07 17:41:33;0,234;0,878;0,050;0,281;1,200;222,00;50,00;3834,953;1394,699;'01_03_14_08_ac_00_0c_01_f4_00_ea_00_32_01_19_03_6e_00_3a_84_49_00_15_48_0b_;0
2024-05-07 17:42:35;0,234;0,883;0,050;0,280;1,200;220,60;49,90;3834,957;1423,589;'01_03_14_08_9e_00_0c_01_f3_00_ea_00_32_01_18_03_73_00_3a_84_4d_00_15_b8_e5_;0
2024-05-07 17:43:37;0,234;0,877;0,049;0,279;1,200;222,30;50,00;3834,961;1440,876;'01_03_14_08_af_00_0c_01_f4_00_ea_00_31_01_17_03_6d_00_3a_84_51_00_15_fc_6c_;0
2024-05-07 17:44:44;0,234;0,878;0,049;0,279;1,200;222,00;50,00;3834,965;1428,201;'01_03_14_08_ac_00_0c_01_f4_00_ea_00_31_01_17_03_6e_00_3a_84_55_00_15_ca_e9_;0
2024-05-07 17:45:46;0,234;0,876;0,049;0,281;1,200;222,40;49,90;3834,969;1439,194;'01_03_14_08_b0_00_0c_01_f3_00_ea_00_31_01_19_03_6c_00_3a_84_59_00_15_f5_da_;0
2024-05-07 17:46:47;0,234;0,880;0,050;0,280;1,200;221,40;49,90;3834,973;1386,309;'01_03_14_08_a6_00_0c_01_f3_00_ea_00_32_01_18_03_70_00_3a_84_5d_00_15_27_45_;0
2024-05-07 17:47:49;0,238;0,898;0,052;0,284;1,200;220,80;50,00;3834,977;1432,000;'01_03_14_08_a0_00_0c_01_f4_00_ee_00_34_01_1c_03_82_00_3a_84_61_00_15_d9_c0_;0
2024-05-07 17:48:55;0,239;0,900;0,052;0,285;1,200;221,20;50,00;3834,982;1437,728;'01_03_14_08_a4_00_0c_01_f4_00_ef_00_34_01_1d_03_84_00_3a_84_66_00_15_f0_20_;0
2024-05-07 17:49:57;0,226;0,848;0,044;0,271;1,200;221,90;50,00;3834,986;1395,318;'01_03_14_08_ab_00_0c_01_f4_00_e2_00_2c_01_0f_03_50_00_3a_84_6a_00_15_4a_76_;0
2024-05-07 17:51:29;0,237;0,894;0,050;0,283;1,200;220,80;50,00;3834,992;1411,249;'01_03_14_08_a0_00_0c_01_f4_00_ed_00_32_01_1b_03_7e_00_3a_84_70_00_15_88_b1_;0
2024-05-07 17:52:31;0,245;0,855;0,055;0,291;1,300;220,40;50,00;3834,996;1408,930;'01_03_14_08_9c_00_0d_01_f4_00_f5_00_37_01_23_03_57_00_3a_84_74_00_15_7f_a2_;0
2024-05-07 17:53:32;0,237;0,896;0,052;0,284;1,200;220,40;50,00;3835,000;1405,521;'01_03_14_08_9c_00_0c_01_f4_00_ed_00_34_01_1c_03_80_00_3a_84_78_00_15_72_51_;0
2024-05-07 17:54:33;0,224;0,843;0,043;0,270;1,200;221,20;50,00;3835,004;1394,432;'01_03_14_08_a4_00_0c_01_f4_00_e0_00_2b_01_0e_03_4b_00_3a_84_7c_00_15_47_00_;0
2024-05-07 17:55:34;0,223;0,844;0,042;0,269;1,200;220,00;49,90;3835,008;1421,140;'01_03_14_08_98_00_0c_01_f3_00_df_00_2a_01_0d_03_4c_00_3a_84_80_00_15_af_54_;0
2024-05-07 17:56:35;0,223;0,846;0,041;0,268;1,200;219,60;49,90;3835,011;1404,177;'01_03_14_08_94_00_0c_01_f3_00_df_00_29_01_0c_03_4e_00_3a_84_83_00_15_6d_11_;0
2024-05-07 17:57:42;0,228;0,863;0,045;0,273;1,200;220,10;50,00;3835,015;1417,061;'01_03_14_08_99_00_0c_01_f4_00_e4_00_2d_01_11_03_5f_00_3a_84_87_00_15_9f_65_;0
2024-05-07 17:58:43;0,223;0,852;0,042;0,267;1,200;218,00;49,90;3835,019;1424,037;'01_03_14_08_84_00_0c_01_f3_00_df_00_2a_01_0b_03_54_00_3a_84_8b_00_15_ba_a5_;0
2024-05-07 17:59:45;0,223;0,851;0,043;0,267;1,200;218,20;50,00;3835,023;1423,330;'01_03_14_08_86_00_0c_01_f4_00_df_00_2b_01_0b_03_53_00_3a_84_8f_00_15_b7_e2_;0
2024-05-07 18:00:47;0,237;0,902;0,050;0,283;1,200;218,80;50,00;3835,027;1415,198;'01_03_14_08_8c_00_0c_01_f4_00_ed_00_32_01_1b_03_86_00_3a_84_93_00_15_98_1e_;0
2024-05-07 18:01:48;0,224;0,852;0,043;0,268;1,200;218,90;50,00;3835,031;1414,351;'01_03_14_08_8d_00_0c_01_f4_00_e0_00_2b_01_0c_03_54_00_3a_84_97_00_15_94_cf_;0
2024-05-07 18:02:55;0,221;0,840;0,040;0,265;1,200;219,00;50,00;3835,035;1421,280;'01_03_14_08_8e_00_0c_01_f4_00_dd_00_28_01_09_03_48_00_3a_84_9b_00_15_af_e0_;0
2024-05-07 18:03:56;0,232;0,880;0,047;0,278;1,200;219,60;50,00;3835,039;1430,345;'01_03_14_08_94_00_0c_01_f4_00_e8_00_2f_01_16_03_70_00_3a_84_9f_00_15_d3_49_;0
2024-05-07 18:04:57;0,222;0,843;0,042;0,268;1,200;219,20;50,00;3835,043;1409,580;'01_03_14_08_90_00_0c_01_f4_00_de_00_2a_01_0c_03_4b_00_3a_84_a3_00_15_82_2c_;0
2024-05-07 18:05:59;0,222;0,840;0,041;0,266;1,200;220,20;50,00;3835,047;1396,688;'01_03_14_08_9a_00_0c_01_f4_00_de_00_29_01_0a_03_48_00_3a_84_a7_00_15_4f_d0_;0
2024-05-07 18:07:01;0,221;0,833;0,040;0,266;1,200;221,00;50,00;3835,051;1424,009;'01_03_14_08_a2_00_0c_01_f4_00_dd_00_28_01_0a_03_41_00_3a_84_ab_00_15_ba_89_;0
2024-05-07 18:08:02;0,222;0,840;0,041;0,267;1,200;220,20;50,00;3835,054;1413,698;'01_03_14_08_9a_00_0c_01_f4_00_de_00_29_01_0b_03_48_00_3a_84_ae_00_15_92_42_;0
2024-05-07 18:09:03;0,224;0,848;0,042;0,269;1,200;220,10;50,00;3835,058;1440,859;'01_03_14_08_99_00_0c_01_f4_00_e0_00_2a_01_0d_03_50_00_3a_84_b2_00_15_fc_5b_;0
2024-05-07 18:10:09;0,221;0,839;0,040;0,266;1,200;219,50;50,00;3835,062;1392,247;'01_03_14_08_93_00_0c_01_f4_00_dd_00_28_01_0a_03_47_00_3a_84_b6_00_15_3e_77_;0
2024-05-07 18:11:10;0,221;0,839;0,041;0,266;1,200;219,30;50,00;3835,066;1409,840;'01_03_14_08_91_00_0c_01_f4_00_dd_00_29_01_0a_03_47_00_3a_84_ba_00_15_83_30_;0
2024-05-07 18:12:12;0,221;0,835;0,040;0,266;1,200;220,50;50,00;3835,070;1413,276;'01_03_14_08_9d_00_0c_01_f4_00_dd_00_28_01_0a_03_43_00_3a_84_be_00_15_90_9c_;0
2024-05-07 18:13:13;0,232;0,876;0,047;0,278;1,200;220,50;50,00;3835,074;1392,839;'01_03_14_08_9d_00_0c_01_f4_00_e8_00_2f_01_16_03_6c_00_3a_84_c2_00_15_40_c7_;0
2024-05-07 18:14:14;0,233;0,884;0,048;0,278;1,200;219,50;50,00;3835,077;1402,299;'01_03_14_08_93_00_0c_01_f4_00_e9_00_30_01_16_03_74_00_3a_84_c5_00_15_65_bb_;0
2024-05-07 18:15:16;0,229;0,871;0,045;0,275;1,200;219,00;50,00;3835,081;1387,751;'01_03_14_08_8e_00_0c_01_f4_00_e5_00_2d_01_13_03_67_00_3a_84_c9_00_15_2c_e7_;0
2024-05-07 18:16:22;0,238;0,838;0,051;0,284;1,300;218,40;50,00;3835,086;1396,335;'01_03_14_08_88_00_0d_01_f4_00_ee_00_33_01_1c_03_46_00_3a_84_ce_00_15_4e_6f_;0
2024-05-07 18:17:24;0,238;0,897;0,051;0,284;1,200;221,10;50,00;3835,090;1393,943;'01_03_14_08_a3_00_0c_01_f4_00_ee_00_33_01_1c_03_81_00_3a_84_d2_00_15_45_17_;0
2024-05-07 18:18:26;0,239;0,900;0,052;0,285;1,200;221,20;50,00;3835,094;1438,151;'01_03_14_08_a4_00_0c_01_f4_00_ef_00_34_01_1d_03_84_00_3a_84_d6_00_15_f1_c7_;0
2024-05-07 18:19:33;0,239;0,905;0,051;0,284;1,200;220,00;50,00;3835,099;1439,605;'01_03_14_08_98_00_0c_01_f4_00_ef_00_33_01_1c_03_89_00_3a_84_db_00_15_f7_75_;0
2024-05-07 18:20:34;0,240;0,844;0,051;0,286;1,300;218,70;50,00;3835,103;1425,744;'01_03_14_08_8b_00_0d_01_f4_00_f0_00_33_01_1e_03_4c_00_3a_84_df_00_15_c1_50_;0
2024-05-07 18:21:35;0,233;0,889;0,049;0,279;1,200;218,30;50,00;3835,107;1401,903;'01_03_14_08_87_00_0c_01_f4_00_e9_00_31_01_17_03_79_00_3a_84_e3_00_15_64_2f_;0
2024-05-07 18:22:37;0,233;0,895;0,048;0,278;1,200;216,90;49,90;3835,111;1381,500;'01_03_14_08_79_00_0c_01_f3_00_e9_00_30_01_16_03_7f_00_3a_84_e7_00_15_14_7c_;0
2024-05-07 18:23:38;0,232;0,893;0,048;0,278;1,200;216,40;50,00;3835,115;1416,337;'01_03_14_08_74_00_0c_01_f4_00_e8_00_30_01_16_03_7d_00_3a_84_eb_00_15_9c_91_;0
2024-05-07 18:24:39;0,233;0,894;0,048;0,280;1,200;217,10;50,00;3835,119;1439,652;'01_03_14_08_7b_00_0c_01_f4_00_e9_00_30_01_18_03_7e_00_3a_84_ef_00_15_f7_a4_;0
2024-05-07 18:25:41;0,242;0,853;0,051;0,289;1,300;218,10;50,00;3835,123;1437,698;'01_03_14_08_85_00_0d_01_f4_00_f2_00_33_01_21_03_55_00_3a_84_f3_00_15_f0_02_;0
2024-05-07 18:26:48;0,244;0,861;0,052;0,291;1,300;217,90;50,00;3835,127;1423,961;'01_03_14_08_83_00_0d_01_f4_00_f4_00_34_01_23_03_5d_00_3a_84_f7_00_15_ba_59_;0
2024-05-07 18:27:49;0,246;0,874;0,052;0,293;1,300;216,40;50,00;3835,132;1402,843;'01_03_14_08_74_00_0d_01_f4_00_f6_00_34_01_25_03_6a_00_3a_84_fc_00_15_67_db_;0
2024-05-07 18:28:51;0,245;0,870;0,052;0,291;1,300;216,60;49,90;3835,136;1407,694;'01_03_14_08_76_00_0d_01_f3_00_f5_00_34_01_23_03_66_00_3a_85_00_00_15_7a_ce_;0
2024-05-07 18:29:53;0,241;0,850;0,051;0,287;1,300;217,90;50,00;3835,140;1418,214;'01_03_14_08_83_00_0d_01_f4_00_f1_00_33_01_1f_03_52_00_3a_85_04_00_15_a3_e6_;0
2024-05-07 18:31:00;0,240;0,847;0,051;0,287;1,300;217,80;50,00;3835,144;1413,529;'01_03_14_08_82_00_0d_01_f4_00_f0_00_33_01_1f_03_4f_00_3a_85_08_00_15_91_99_;0
2024-05-07 18:32:01;0,229;0,874;0,046;0,275;1,200;218,20;50,00;3835,148;1379,523;'01_03_14_08_86_00_0c_01_f4_00_e5_00_2e_01_13_03_6a_00_3a_85_0c_00_15_0c_c3_;0
2024-05-07 18:33:03;0,240;0,848;0,051;0,287;1,300;217,60;50,00;3835,152;1410,791;'01_03_14_08_80_00_0d_01_f4_00_f0_00_33_01_1f_03_50_00_3a_85_10_00_15_86_e7_;0
2024-05-07 18:34:09;0,239;0,844;0,051;0,285;1,300;217,80;50,00;3835,156;1396,896;'01_03_14_08_82_00_0d_01_f4_00_ef_00_33_01_1d_03_4c_00_3a_85_14_00_15_50_a0_;0
2024-05-07 18:35:10;0,246;0,858;0,054;0,293;1,300;220,50;49,90;3835,161;1401,634;'01_03_14_08_9d_00_0d_01_f3_00_f6_00_36_01_25_03_5a_00_3a_85_19_00_15_63_22_;0
2024-05-07 18:36:12;0,248;0,862;0,055;0,296;1,300;221,10;50,00;3835,165;1396,526;'01_03_14_08_a3_00_0d_01_f4_00_f8_00_37_01_28_03_5e_00_3a_85_1d_00_15_4f_2e_;0
2024-05-07 18:37:14;0,226;0,853;0,045;0,273;1,200;220,70;50,00;3835,169;1398,260;'01_03_14_08_9f_00_0c_01_f4_00_e2_00_2d_01_11_03_55_00_3a_85_21_00_15_55_f4_;0
2024-05-07 18:38:21;0,238;0,901;0,051;0,284;1,200;220,00;50,00;3835,173;1399,288;'01_03_14_08_98_00_0c_01_f4_00_ee_00_33_01_1c_03_85_00_3a_85_25_00_15_59_f8_;0
2024-05-07 18:39:23;0,250;0,879;0,053;0,297;1,300;218,60;49,90;3835,178;1428,497;'01_03_14_08_8a_00_0d_01_f3_00_fa_00_35_01_29_03_6f_00_3a_85_2a_00_15_cc_11_;0
2024-05-07 18:40:25;0,237;0,901;0,051;0,284;1,200;219,10;49,90;3835,182;1383,244;'01_03_14_08_8f_00_0c_01_f3_00_ed_00_33_01_1c_03_85_00_3a_85_2e_00_15_1b_4c_;0
2024-05-07 18:41:26;0,251;0,882;0,054;0,298;1,300;218,80;50,00;3835,186;1398,696;'01_03_14_08_8c_00_0d_01_f4_00_fb_00_36_01_2a_03_72_00_3a_85_32_00_15_57_a8_;0
2024-05-07 18:42:34;0,247;0,863;0,054;0,294;1,300;220,00;49,90;3835,191;1412,246;'01_03_14_08_98_00_0d_01_f3_00_f7_00_36_01_26_03_5f_00_3a_85_37_00_15_8c_96_;0
2024-05-07 18:43:35;0,234;0,889;0,049;0,281;1,200;219,20;49,90;3835,195;1415,934;'01_03_14_08_90_00_0c_01_f3_00_ea_00_31_01_19_03_79_00_3a_85_3b_00_15_9a_fe_;0
2024-05-07 18:44:37;0,233;0,889;0,049;0,279;1,200;218,40;50,00;3835,199;1438,524;'01_03_14_08_88_00_0c_01_f4_00_e9_00_31_01_17_03_79_00_3a_85_3f_00_15_f3_3c_;0
2024-05-07 18:45:38;0,229;0,862;0,046;0,277;1,200;221,30;50,00;3835,203;1420,532;'01_03_14_08_a5_00_0c_01_f4_00_e5_00_2e_01_15_03_5e_00_3a_85_43_00_15_ac_f4_;0
2024-05-07 18:46:40;0,230;0,865;0,047;0,276;1,200;221,50;50,00;3835,207;1398,561;'01_03_14_08_a7_00_0c_01_f4_00_e6_00_2f_01_14_03_61_00_3a_85_47_00_15_57_21_;0
2024-05-07 18:47:47;0,233;0,875;0,049;0,280;1,200;221,90;50,00;3835,211;1380,180;'01_03_14_08_ab_00_0c_01_f4_00_e9_00_31_01_18_03_6b_00_3a_85_4b_00_15_0f_54_;0
2024-05-07 18:48:49;0,222;0,835;0,041;0,268;1,200;221,40;49,90;3835,215;1393,711;'01_03_14_08_a6_00_0c_01_f3_00_de_00_29_01_0c_03_43_00_3a_85_4f_00_15_44_2f_;0
2024-05-07 18:49:51;0,236;0,893;0,051;0,283;1,200;220,20;49,90;3835,219;1433,125;'01_03_14_08_9a_00_0c_01_f3_00_ec_00_33_01_1b_03_7d_00_3a_85_53_00_15_de_25_;0
2024-05-07 18:51:32;0,228;0,858;0,046;0,274;1,200;221,40;50,00;3835,225;1419,270;'01_03_14_08_a6_00_0c_01_f4_00_e4_00_2e_01_12_03_5a_00_3a_85_59_00_15_a8_06_;0
2024-05-07 18:52:33;0,228;0,863;0,046;0,274;1,200;220,10;49,90;3835,229;1434,580;'01_03_14_08_99_00_0c_01_f3_00_e4_00_2e_01_12_03_5f_00_3a_85_5d_00_15_e3_d4_;0
2024-05-07 18:53:35;0,229;0,859;0,046;0,274;1,200;222,00;50,00;3835,233;1417,299;'01_03_14_08_ac_00_0c_01_f4_00_e5_00_2e_01_12_03_5b_00_3a_85_61_00_15_a0_53_;0
2024-05-07 18:54:37;0,229;0,862;0,046;0,275;1,200;221,20;50,00;3835,237;1399,651;'01_03_14_08_a4_00_0c_01_f4_00_e5_00_2e_01_13_03_5e_00_3a_85_65_00_15_5b_63_;0
2024-05-07 18:55:39;0,229;0,867;0,046;0,276;1,200;220,10;49,90;3835,241;1406,776;'01_03_14_08_99_00_0c_01_f3_00_e5_00_2e_01_14_03_63_00_3a_85_69_00_15_77_38_;0
2024-05-07 18:56:45;0,225;0,841;0,044;0,271;1,200;222,90;49,90;3835,245;1416,801;'01_03_14_08_b5_00_0c_01_f3_00_e1_00_2c_01_0f_03_49_00_3a_85_6d_00_15_9e_61_;0
2024-05-07 18:57:46;0,230;0,861;0,048;0,277;1,200;222,40;49,90;3835,249;1381,597;'01_03_14_08_b0_00_0c_01_f3_00_e6_00_30_01_15_03_5d_00_3a_85_71_00_15_14_dd_;0
2024-05-07 18:58:48;0,228;0,854;0,046;0,274;1,200;222,30;50,00;3835,253;1407,570;'01_03_14_08_af_00_0c_01_f4_00_e4_00_2e_01_12_03_56_00_3a_85_75_00_15_7a_52_;0
2024-05-07 18:59:55;0,227;0,849;0,046;0,273;1,200;222,60;50,00;3835,257;1390,920;'01_03_14_08_b2_00_0c_01_f4_00_e3_00_2e_01_11_03_51_00_3a_85_79_00_15_39_48_;0
2024-05-07 19:00:56;0,243;0,844;0,044;0,287;1,300;221,30;50,00;3835,261;1436,903;'01_03_14_08_a5_00_0d_01_f4_00_f3_00_2c_01_1f_03_4c_00_3a_85_7d_00_15_ec_e7_;0
2024-05-07 19:01:57;0,241;0,903;0,043;0,285;1,200;222,40;50,00;3835,266;1440,722;'01_03_14_08_b0_00_0c_01_f4_00_f1_00_2b_01_1d_03_87_00_3a_85_82_00_15_fb_d2_;0
2024-05-07 19:02:59;0,242;0,906;0,042;0,286;1,200;222,50;50,00;3835,270;1396,448;'01_03_14_08_b1_00_0c_01_f4_00_f2_00_2a_01_1e_03_8a_00_3a_85_86_00_15_4e_e0_;0
2024-05-07 19:04:01;0,259;0,891;0,053;0,304;1,300;223,50;50,00;3835,274;1398,689;'01_03_14_08_bb_00_0d_01_f4_01_03_00_35_01_30_03_7b_00_3a_85_8a_00_15_57_a1_;0
2024-05-07 19:05:08;0,246;0,849;0,055;0,294;1,300;222,70;50,00;3835,279;1413,102;'01_03_14_08_b3_00_0d_01_f4_00_f6_00_37_01_26_03_51_00_3a_85_8f_00_15_8f_ee_;0
2024-05-07 19:06:10;0,246;0,851;0,055;0,292;1,300;222,20;50,00;3835,283;1416,934;'01_03_14_08_ae_00_0d_01_f4_00_f6_00_37_01_24_03_53_00_3a_85_93_00_15_9e_e6_;0
2024-05-07 19:07:11;0,248;0,855;0,056;0,294;1,300;222,90;50,00;3835,287;1427,451;'01_03_14_08_b5_00_0d_01_f4_00_f8_00_38_01_26_03_57_00_3a_85_97_00_15_c7_fb_;0
2024-05-07 19:08:12;0,253;0,872;0,057;0,300;1,300;223,10;49,90;3835,291;1409,048;'01_03_14_08_b7_00_0d_01_f3_00_fd_00_39_01_2c_03_68_00_3a_85_9b_00_15_80_18_;0
2024-05-07 19:09:14;0,252;0,872;0,057;0,299;1,300;222,20;50,00;3835,296;1411,384;'01_03_14_08_ae_00_0d_01_f4_00_fc_00_39_01_2b_03_68_00_3a_85_a0_00_15_89_38_;0
2024-05-07 19:10:20;0,252;0,873;0,056;0,299;1,300;222,00;49,90;3835,300;1434,239;'01_03_14_08_ac_00_0d_01_f3_00_fc_00_38_01_2b_03_69_00_3a_85_a4_00_15_e2_7f_;0
2024-05-07 19:11:21;0,252;0,872;0,057;0,298;1,300;222,10;49,90;3835,305;1398,764;'01_03_14_08_ad_00_0d_01_f3_00_fc_00_39_01_2a_03_68_00_3a_85_a9_00_15_57_ec_;0
2024-05-07 19:12:23;0,252;0,875;0,056;0,299;1,300;221,50;49,90;3835,309;1423,256;'01_03_14_08_a7_00_0d_01_f3_00_fc_00_38_01_2b_03_6b_00_3a_85_ad_00_15_b7_98_;0
2024-05-07 19:13:24;0,251;0,873;0,056;0,299;1,300;221,10;50,00;3835,313;1435,883;'01_03_14_08_a3_00_0d_01_f4_00_fb_00_38_01_2b_03_69_00_3a_85_b1_00_15_e8_eb_;0
2024-05-07 19:14:26;0,248;0,860;0,055;0,294;1,300;221,60;50,00;3835,318;1439,563;'01_03_14_08_a8_00_0d_01_f4_00_f8_00_37_01_26_03_5c_00_3a_85_b6_00_15_f7_4b_;0
2024-05-07 19:15:33;0,253;0,879;0,056;0,299;1,300;221,30;49,90;3835,322;1390,949;'01_03_14_08_a5_00_0d_01_f3_00_fd_00_38_01_2b_03_6f_00_3a_85_ba_00_15_39_65_;0
2024-05-07 19:16:34;0,252;0,875;0,056;0,298;1,300;221,30;49,90;3835,327;1401,781;'01_03_14_08_a5_00_0d_01_f3_00_fc_00_38_01_2a_03_6b_00_3a_85_bf_00_15_63_b5_;0
2024-05-07 19:17:35;0,253;0,878;0,057;0,300;1,300;221,60;49,90;3835,331;1438,749;'01_03_14_08_a8_00_0d_01_f3_00_fd_00_39_01_2c_03_6e_00_3a_85_c3_00_15_f4_1d_;0
2024-05-07 19:18:37;0,251;0,875;0,056;0,296;1,300;220,60;50,00;3835,335;1400,744;'01_03_14_08_9e_00_0d_01_f4_00_fb_00_38_01_28_03_6b_00_3a_85_c7_00_15_5f_a8_;0
2024-05-07 19:19:39;0,251;0,868;0,057;0,298;1,300;222,20;49,90;3835,339;1406,257;'01_03_14_08_ae_00_0d_01_f3_00_fb_00_39_01_2a_03_64_00_3a_85_cb_00_15_75_31_;0
2024-05-07 19:20:45;0,229;0,856;0,046;0,275;1,200;222,70;49,90;3835,344;1382,960;'01_03_14_08_b3_00_0c_01_f3_00_e5_00_2e_01_13_03_58_00_3a_85_d0_00_15_1a_30_;0
2024-05-07 19:21:47;0,243;0,838;0,055;0,291;1,300;222,80;49,90;3835,348;1398,815;'01_03_14_08_b4_00_0d_01_f3_00_f3_00_37_01_23_03_46_00_3a_85_d4_00_15_58_1f_;0
2024-05-07 19:22:49;0,242;0,838;0,054;0,289;1,300;222,00;49,90;3835,352;1417,635;'01_03_14_08_ac_00_0d_01_f3_00_f2_00_36_01_21_03_46_00_3a_85_d8_00_15_a1_a3_;0
2024-05-07 19:23:50;0,237;0,890;0,051;0,283;1,200;221,80;49,90;3835,356;1430,667;'01_03_14_08_aa_00_0c_01_f3_00_ed_00_33_01_1b_03_7a_00_3a_85_dc_00_15_d4_8b_;0
2024-05-07 19:24:57;0,228;0,855;0,045;0,273;1,200;222,20;49,90;3835,360;1383,412;'01_03_14_08_ae_00_0c_01_f3_00_e4_00_2d_01_11_03_57_00_3a_85_e0_00_15_1b_f4_;0
2024-05-07 19:25:58;0,225;0,840;0,044;0,270;1,200;223,00;49,90;3835,364;1382,047;'01_03_14_08_b6_00_0c_01_f3_00_e1_00_2c_01_0e_03_48_00_3a_85_e4_00_15_16_9f_;0
2024-05-07 19:26:59;0,226;0,844;0,045;0,272;1,200;223,10;49,90;3835,368;1388,095;'01_03_14_08_b7_00_0c_01_f3_00_e2_00_2d_01_10_03_4c_00_3a_85_e8_00_15_2e_3f_;0
2024-05-07 19:28:01;0,225;0,841;0,043;0,270;1,200;222,80;50,00;3835,372;1418,067;'01_03_14_08_b4_00_0c_01_f4_00_e1_00_2b_01_0e_03_49_00_3a_85_ec_00_15_a3_53_;0
2024-05-07 19:29:08;0,245;0,847;0,055;0,292;1,300;222,30;49,90;3835,376;1428,484;'01_03_14_08_af_00_0d_01_f3_00_f5_00_37_01_24_03_4f_00_3a_85_f0_00_15_cc_04_;0
2024-05-07 19:30:09;0,216;0,886;0,038;0,261;1,100;221,50;49,90;3835,380;1412,422;'01_03_14_08_a7_00_0b_01_f3_00_d8_00_26_01_05_03_76_00_3a_85_f4_00_15_8d_46_;0
2024-05-07 19:31:10;0,238;0,893;0,052;0,285;1,200;222,00;50,00;3835,384;1382,877;'01_03_14_08_ac_00_0c_01_f4_00_ee_00_34_01_1d_03_7d_00_3a_85_f8_00_15_19_dd_;0
2024-05-07 19:32:13;0,228;0,858;0,045;0,273;1,200;221,30;50,00;3835,388;1435,605;'01_03_14_08_a5_00_0c_01_f4_00_e4_00_2d_01_11_03_5a_00_3a_85_fc_00_15_e7_d5_;0
2024-05-07 19:33:14;0,241;0,906;0,052;0,287;1,200;221,50;50,00;3835,392;1411,965;'01_03_14_08_a7_00_0c_01_f4_00_f1_00_34_01_1f_03_8a_00_3a_86_00_00_15_8b_7d_;0
2024-05-07 19:34:21;0,222;0,833;0,042;0,268;1,200;221,90;50,00;3835,396;1405,270;'01_03_14_08_ab_00_0c_01_f4_00_de_00_2a_01_0c_03_41_00_3a_86_04_00_15_71_56_;0
2024-05-07 19:35:23;0,222;0,831;0,041;0,267;1,200;222,40;49,90;3835,400;1385,410;'01_03_14_08_b0_00_0c_01_f3_00_de_00_29_01_0b_03_3f_00_3a_86_08_00_15_23_c2_;0
2024-05-07 19:36:25;0,220;0,899;0,041;0,265;1,100;222,40;50,00;3835,404;1438,937;'01_03_14_08_b0_00_0b_01_f4_00_dc_00_29_01_09_03_83_00_3a_86_0c_00_15_f4_d9_;0
2024-05-07 19:37:26;0,222;0,903;0,041;0,267;1,100;223,30;50,00;3835,408;1421,664;'01_03_14_08_b9_00_0b_01_f4_00_de_00_29_01_0b_03_87_00_3a_86_10_00_15_b1_60_;0
2024-05-07 19:38:33;0,243;0,841;0,039;0,290;1,300;222,10;50,00;3835,412;1417,835;'01_03_14_08_ad_00_0d_01_f4_00_f3_00_27_01_22_03_49_00_3a_86_14_00_15_a2_6b_;0
2024-05-07 19:39:35;0,255;0,883;0,047;0,304;1,300;221,90;49,90;3835,416;1431,789;'01_03_14_08_ab_00_0d_01_f3_00_ff_00_2f_01_30_03_73_00_3a_86_18_00_15_d8_ed_;0
2024-05-07 19:40:37;0,243;0,844;0,039;0,291;1,300;221,30;49,90;3835,421;1413,018;'01_03_14_08_a5_00_0d_01_f3_00_f3_00_27_01_23_03_4c_00_3a_86_1d_00_15_8f_9a_;0
2024-05-07 19:41:44;0,243;0,843;0,039;0,291;1,300;221,60;49,90;3835,425;1382,395;'01_03_14_08_a8_00_0d_01_f3_00_f3_00_27_01_23_03_4b_00_3a_86_21_00_15_17_fb_;0
2024-05-07 19:42:46;0,243;0,837;0,039;0,291;1,300;223,10;49,90;3835,429;1387,052;'01_03_14_08_b7_00_0d_01_f3_00_f3_00_27_01_23_03_45_00_3a_86_25_00_15_2a_2c_;0
2024-05-07 19:43:48;0,222;0,907;0,049;0,265;1,100;222,30;49,90;3835,433;1425,892;'01_03_14_08_af_00_0b_01_f3_00_de_00_31_01_09_03_8b_00_3a_86_29_00_15_c1_e4_;0
2024-05-07 19:44:49;0,223;0,912;0,049;0,266;1,100;222,10;50,00;3835,437;1377,263;'01_03_14_08_ad_00_0b_01_f4_00_df_00_31_01_0a_03_90_00_3a_86_2d_00_15_03_ef_;0
2024-05-07 19:45:56;0,222;0,907;0,048;0,265;1,100;222,40;49,90;3835,441;1431,241;'01_03_14_08_b0_00_0b_01_f3_00_de_00_30_01_09_03_8b_00_3a_86_31_00_15_d6_c9_;0
2024-05-07 19:46:58;0,221;0,906;0,048;0,264;1,100;221,70;49,90;3835,445;1414,341;'01_03_14_08_a9_00_0b_01_f3_00_dd_00_30_01_08_03_8a_00_3a_86_35_00_15_94_c5_;0
2024-05-07 19:47:59;0,233;0,873;0,055;0,277;1,200;222,40;50,00;3835,449;1419,317;'01_03_14_08_b0_00_0c_01_f4_00_e9_00_37_01_15_03_69_00_3a_86_39_00_15_a8_35_;0
2024-05-07 19:49:01;0,221;0,908;0,047;0,263;1,100;221,10;49,90;3835,453;1428,986;'01_03_14_08_a3_00_0b_01_f3_00_dd_00_2f_01_07_03_8c_00_3a_86_3d_00_15_cd_fa_;0
2024-05-07 19:50:02;0,223;0,838;0,050;0,265;1,200;221,50;49,90;3835,456;1396,897;'01_03_14_08_a7_00_0c_01_f3_00_df_00_32_01_09_03_46_00_3a_86_40_00_15_50_a1_;0
2024-05-07 19:51:35;0,221;0,907;0,048;0,264;1,100;221,50;50,00;3835,462;1398,837;'01_03_14_08_a7_00_0b_01_f4_00_dd_00_30_01_08_03_8b_00_3a_86_46_00_15_58_35_;0
2024-05-07 19:52:36;0,244;0,848;0,061;0,289;1,300;221,20;49,90;3835,466;1423,688;'01_03_14_08_a4_00_0d_01_f3_00_f4_00_3d_01_21_03_50_00_3a_86_4a_00_15_b9_48_;0
2024-05-07 19:53:38;0,251;0,870;0,063;0,296;1,300;221,70;50,00;3835,470;1422,018;'01_03_14_08_a9_00_0d_01_f4_00_fb_00_3f_01_28_03_66_00_3a_86_4e_00_15_b2_c2_;0
2024-05-07 19:54:39;0,247;0,857;0,062;0,291;1,300;221,70;50,00;3835,475;1412,039;'01_03_14_08_a9_00_0d_01_f4_00_f7_00_3e_01_23_03_59_00_3a_86_53_00_15_8b_c7_;0
2024-05-07 19:55:40;0,244;0,848;0,060;0,288;1,300;221,20;49,90;3835,479;1384,482;'01_03_14_08_a4_00_0d_01_f3_00_f4_00_3c_01_20_03_50_00_3a_86_57_00_15_20_22_;0
2024-05-07 19:56:42;0,244;0,850;0,060;0,287;1,300;220,60;50,00;3835,483;1394,127;'01_03_14_08_9e_00_0d_01_f4_00_f4_00_3c_01_1f_03_52_00_3a_86_5b_00_15_45_cf_;0
2024-05-07 19:57:48;0,244;0,850;0,061;0,288;1,300;220,70;50,00;3835,487;1386,751;'01_03_14_08_9f_00_0d_01_f4_00_f4_00_3d_01_20_03_52_00_3a_86_5f_00_15_28_ff_;0
2024-05-07 19:58:50;0,247;0,862;0,060;0,291;1,300;220,30;49,90;3835,492;1390,287;'01_03_14_08_9b_00_0d_01_f3_00_f7_00_3c_01_23_03_5e_00_3a_86_64_00_15_36_cf_;0
2024-05-07 19:59:51;0,246;0,857;0,060;0,288;1,300;220,60;50,00;3835,496;1383,859;'01_03_14_08_9e_00_0d_01_f4_00_f6_00_3c_01_20_03_59_00_3a_86_68_00_15_1d_b3_;0
2024-05-07 20:00:52;0,248;0,864;0,061;0,292;1,300;220,70;49,90;3835,500;1421,117;'01_03_14_08_9f_00_0d_01_f3_00_f8_00_3d_01_24_03_60_00_3a_86_6c_00_15_af_3d_;0
2024-05-07 20:01:54;0,247;0,861;0,061;0,290;1,300;220,60;49,90;3835,504;1409,131;'01_03_14_08_9e_00_0d_01_f3_00_f7_00_3d_01_22_03_5d_00_3a_86_70_00_15_80_6b_;0
2024-05-07 20:03:01;0,246;0,857;0,061;0,289;1,300;220,70;50,00;3835,509;1423,653;'01_03_14_08_9f_00_0d_01_f4_00_f6_00_3d_01_21_03_59_00_3a_86_75_00_15_b9_25_;0
2024-05-07 20:04:02;0,235;0,884;0,056;0,278;1,200;221,40;50,00;3835,513;1379,085;'01_03_14_08_a6_00_0c_01_f4_00_eb_00_38_01_16_03_74_00_3a_86_79_00_15_0b_0d_;0
2024-05-07 20:05:04;0,245;0,849;0,061;0,288;1,300;221,80;50,00;3835,517;1391,292;'01_03_14_08_aa_00_0d_01_f4_00_f5_00_3d_01_20_03_51_00_3a_86_7d_00_15_3a_bc_;0
2024-05-07 20:06:05;0,242;0,909;0,060;0,286;1,200;221,80;50,00;3835,521;1417,483;'01_03_14_08_aa_00_0c_01_f4_00_f2_00_3c_01_1e_03_8d_00_3a_86_81_00_15_a1_0b_;0
2024-05-07 20:07:06;0,238;0,897;0,058;0,281;1,200;220,90;50,00;3835,526;1404,171;'01_03_14_08_a1_00_0c_01_f4_00_ee_00_3a_01_19_03_81_00_3a_86_86_00_15_6d_0b_;0
2024-05-07 20:08:07;0,236;0,883;0,058;0,279;1,200;222,60;50,00;3835,530;1422,690;'01_03_14_08_b2_00_0c_01_f4_00_ec_00_3a_01_17_03_73_00_3a_86_8a_00_15_b5_62_;0
2024-05-07 20:09:14;0,240;0,895;0,060;0,284;1,200;223,40;50,00;3835,534;1415,206;'01_03_14_08_ba_00_0c_01_f4_00_f0_00_3c_01_1c_03_7f_00_3a_86_8e_00_15_98_26_;0
2024-05-07 20:10:15;0,246;0,845;0,063;0,291;1,300;223,70;50,00;3835,538;1424,820;'01_03_14_08_bd_00_0d_01_f4_00_f6_00_3f_01_23_03_4d_00_3a_86_92_00_15_bd_b4_;0
2024-05-07 20:11:17;0,242;0,903;0,061;0,286;1,200;223,10;50,00;3835,542;1398,173;'01_03_14_08_b7_00_0c_01_f4_00_f2_00_3d_01_1e_03_87_00_3a_86_96_00_15_55_9d_;0
2024-05-07 20:12:19;0,243;0,913;0,061;0,286;1,200;221,70;49,90;3835,546;1378,806;'01_03_14_08_a9_00_0c_01_f3_00_f3_00_3d_01_1e_03_91_00_3a_86_9a_00_15_09_f6_;0
2024-05-07 20:13:26;0,224;0,838;0,050;0,267;1,200;222,60;50,00;3835,551;1401,545;'01_03_14_08_b2_00_0c_01_f4_00_e0_00_32_01_0b_03_46_00_3a_86_9f_00_15_62_c9_;0
2024-05-07 20:14:27;0,224;0,914;0,050;0,266;1,100;222,60;49,90;3835,555;1429,099;'01_03_14_08_b2_00_0b_01_f3_00_e0_00_32_01_0a_03_92_00_3a_86_a3_00_15_ce_6b_;0
2024-05-07 20:15:29;0,242;0,905;0,061;0,286;1,200;222,60;50,00;3835,559;1386,334;'01_03_14_08_b2_00_0c_01_f4_00_f2_00_3d_01_1e_03_89_00_3a_86_a7_00_15_27_5e_;0
2024-05-07 20:16:30;0,244;0,842;0,062;0,289;1,300;222,80;49,90;3835,563;1415,480;'01_03_14_08_b4_00_0d_01_f3_00_f4_00_3e_01_21_03_4a_00_3a_86_ab_00_15_99_38_;0
2024-05-07 20:17:32;0,245;0,843;0,062;0,290;1,300;223,30;50,00;3835,567;1423,335;'01_03_14_08_b9_00_0d_01_f4_00_f5_00_3e_01_22_03_4b_00_3a_86_af_00_15_b7_e7_;0
2024-05-07 20:18:38;0,227;0,847;0,052;0,271;1,200;223,30;50,00;3835,571;1422,766;'01_03_14_08_b9_00_0c_01_f4_00_e3_00_34_01_0f_03_4f_00_3a_86_b3_00_15_b5_ae_;0
2024-05-07 20:19:40;0,224;0,842;0,050;0,266;1,200;221,50;50,00;3835,575;1387,358;'01_03_14_08_a7_00_0c_01_f4_00_e0_00_32_01_0a_03_4a_00_3a_86_b7_00_15_2b_5e_;0
2024-05-07 20:20:42;0,222;0,911;0,048;0,265;1,100;221,30;49,90;3835,579;1424,108;'01_03_14_08_a5_00_0b_01_f3_00_de_00_30_01_09_03_8f_00_3a_86_bb_00_15_ba_ec_;0
2024-05-07 20:21:43;0,222;0,836;0,049;0,265;1,200;221,20;50,00;3835,583;1396,178;'01_03_14_08_a4_00_0c_01_f4_00_de_00_31_01_09_03_44_00_3a_86_bf_00_15_4d_d2_;0
2024-05-07 20:22:44;0,222;0,914;0,048;0,264;1,100;220,80;49,90;3835,586;1402,728;'01_03_14_08_a0_00_0b_01_f3_00_de_00_30_01_08_03_92_00_3a_86_c2_00_15_67_68_;0
2024-05-07 20:23:51;0,232;0,875;0,055;0,276;1,200;220,90;50,00;3835,591;1383,467;'01_03_14_08_a1_00_0c_01_f4_00_e8_00_37_01_14_03_6b_00_3a_86_c7_00_15_1c_2b_;0
2024-05-07 20:24:52;0,233;0,877;0,056;0,276;1,200;221,20;50,00;3835,595;1393,777;'01_03_14_08_a4_00_0c_01_f4_00_e9_00_38_01_14_03_6d_00_3a_86_cb_00_15_44_71_;0
2024-05-07 20:25:54;0,233;0,880;0,056;0,276;1,200;220,60;49,90;3835,599;1399,662;'01_03_14_08_9e_00_0c_01_f3_00_e9_00_38_01_14_03_70_00_3a_86_cf_00_15_5b_6e_;0
2024-05-07 20:26:57;0,233;0,881;0,057;0,278;1,200;220,20;50,00;3835,603;1384,902;'01_03_14_08_9a_00_0c_01_f4_00_e9_00_39_01_16_03_71_00_3a_86_d3_00_15_21_c6_;0
2024-05-07 20:28:03;0,232;0,881;0,055;0,275;1,200;219,40;49,90;3835,607;1428,573;'01_03_14_08_92_00_0c_01_f3_00_e8_00_37_01_13_03_71_00_3a_86_d7_00_15_cc_5d_;0
2024-05-07 20:29:04;0,231;0,872;0,055;0,274;1,200;220,60;49,90;3835,611;1412,689;'01_03_14_08_9e_00_0c_01_f3_00_e7_00_37_01_12_03_68_00_3a_86_db_00_15_8e_51_;0
2024-05-07 20:30:06;0,230;0,861;0,055;0,274;1,200;222,50;49,90;3835,615;1406,144;'01_03_14_08_b1_00_0c_01_f3_00_e6_00_37_01_12_03_5d_00_3a_86_df_00_15_74_c0_;0
2024-05-07 20:31:08;0,228;0,854;0,053;0,271;1,200;222,40;49,90;3835,619;1419,866;'01_03_14_08_b0_00_0c_01_f3_00_e4_00_35_01_0f_03_56_00_3a_86_e3_00_15_aa_5a_;0
2024-05-07 20:32:15;0,232;0,872;0,056;0,275;1,200;221,60;50,00;3835,623;1435,480;'01_03_14_08_a8_00_0c_01_f4_00_e8_00_38_01_13_03_68_00_3a_86_e7_00_15_e7_58_;0
2024-05-07 20:33:16;0,230;0,862;0,055;0,273;1,200;222,30;50,00;3835,627;1440,726;'01_03_14_08_af_00_0c_01_f4_00_e6_00_37_01_11_03_5e_00_3a_86_eb_00_15_fb_d6_;0
2024-05-07 20:34:18;0,230;0,859;0,055;0,274;1,200;223,10;50,00;3835,631;1432,901;'01_03_14_08_b7_00_0c_01_f4_00_e6_00_37_01_12_03_5b_00_3a_86_ef_00_15_dd_45_;0
2024-05-07 20:35:19;0,231;0,864;0,055;0,275;1,200;222,60;50,00;3835,635;1398,173;'01_03_14_08_b2_00_0c_01_f4_00_e7_00_37_01_13_03_60_00_3a_86_f3_00_15_55_9d_;0
2024-05-07 20:36:21;0,223;0,907;0,050;0,267;1,100;223,30;49,90;3835,639;1440,048;'01_03_14_08_b9_00_0b_01_f3_00_df_00_32_01_0b_03_8b_00_3a_86_f7_00_15_f9_30_;0
2024-05-07 20:37:28;0,220;0,899;0,048;0,263;1,100;222,30;50,00;3835,643;1433,793;'01_03_14_08_af_00_0b_01_f4_00_dc_00_30_01_07_03_83_00_3a_86_fb_00_15_e0_c1_;0
2024-05-07 20:38:29;0,220;0,898;0,048;0,263;1,100;222,60;50,00;3835,647;1399,726;'01_03_14_08_b2_00_0b_01_f4_00_dc_00_30_01_07_03_82_00_3a_86_ff_00_15_5b_ae_;0
2024-05-07 20:39:31;0,220;0,909;0,047;0,262;1,100;220,00;50,00;3835,651;1383,480;'01_03_14_08_98_00_0b_01_f4_00_dc_00_2f_01_06_03_8d_00_3a_87_03_00_15_1c_38_;0
2024-05-07 20:40:32;0,219;0,900;0,047;0,262;1,100;221,20;49,90;3835,654;1410,345;'01_03_14_08_a4_00_0b_01_f3_00_db_00_2f_01_06_03_84_00_3a_87_06_00_15_85_29_;0
2024-05-07 20:41:33;0,220;0,903;0,048;0,263;1,100;221,40;50,00;3835,658;1387,155;'01_03_14_08_a6_00_0b_01_f4_00_dc_00_30_01_07_03_87_00_3a_87_0a_00_15_2a_93_;0
2024-05-07 20:42:40;0,220;0,904;0,047;0,262;1,100;221,10;50,00;3835,662;1389,018;'01_03_14_08_a3_00_0b_01_f4_00_dc_00_2f_01_06_03_88_00_3a_87_0e_00_15_31_da_;0
2024-05-07 20:43:41;0,220;0,903;0,048;0,263;1,100;221,30;49,90;3835,666;1419,730;'01_03_14_08_a5_00_0b_01_f3_00_dc_00_30_01_07_03_87_00_3a_87_12_00_15_a9_d2_;0
2024-05-07 20:44:43;0,220;0,906;0,048;0,263;1,100;220,70;50,00;3835,670;1419,020;'01_03_14_08_9f_00_0b_01_f4_00_dc_00_30_01_07_03_8a_00_3a_87_16_00_15_a7_0c_;0
2024-05-07 20:45:45;0,221;0,834;0,048;0,264;1,200;220,80;49,90;3835,673;1405,072;'01_03_14_08_a0_00_0c_01_f3_00_dd_00_30_01_08_03_42_00_3a_87_19_00_15_70_90_;0
2024-05-07 20:46:46;0,219;0,896;0,048;0,263;1,100;222,10;49,90;3835,677;1377,847;'01_03_14_08_ad_00_0b_01_f3_00_db_00_30_01_07_03_80_00_3a_87_1d_00_15_06_37_;0
2024-05-07 20:47:53;0,220;0,896;0,048;0,263;1,100;223,20;50,00;3835,681;1409,649;'01_03_14_08_b8_00_0b_01_f4_00_dc_00_30_01_07_03_80_00_3a_87_21_00_15_82_71_;0
2024-05-07 20:48:54;0,220;0,893;0,048;0,263;1,100;223,80;50,00;3835,685;1402,871;'01_03_14_08_be_00_0b_01_f4_00_dc_00_30_01_07_03_7d_00_3a_87_25_00_15_67_f7_;0
2024-05-07 20:49:55;0,221;0,897;0,049;0,264;1,100;223,80;50,00;3835,689;1432,694;'01_03_14_08_be_00_0b_01_f4_00_dd_00_31_01_08_03_81_00_3a_87_29_00_15_dc_76_;0
2024-05-07 20:51:38;0,221;0,898;0,048;0,264;1,100;223,60;50,00;3835,695;1405,491;'01_03_14_08_bc_00_0b_01_f4_00_dd_00_30_01_08_03_82_00_3a_87_2f_00_15_72_33_;0
2024-05-07 20:52:38;0,220;0,885;0,048;0,264;1,100;225,80;50,00;3835,699;1426,266;'01_03_14_08_d2_00_0b_01_f4_00_dc_00_30_01_08_03_75_00_3a_87_33_00_15_c3_5a_;0
2024-05-07 20:53:41;0,242;0,893;0,064;0,288;1,200;225,60;50,00;3835,703;1441,276;'01_03_14_08_d0_00_0c_01_f4_00_f2_00_40_01_20_03_7d_00_3a_87_37_00_15_fd_fc_;0
2024-05-07 20:54:42;0,237;0,875;0,060;0,282;1,200;225,50;50,00;3835,707;1395,783;'01_03_14_08_cf_00_0c_01_f4_00_ed_00_3c_01_1a_03_6b_00_3a_87_3b_00_15_4c_47_;0
2024-05-07 20:55:44;0,223;0,897;0,049;0,267;1,100;226,00;50,00;3835,711;1387,473;'01_03_14_08_d4_00_0b_01_f4_00_df_00_31_01_0b_03_81_00_3a_87_3f_00_15_2b_d1_;0
