Data Godzina;Moc Czynna [kWh];pf;Moc Bierna [kVar];Moc Pozorna [kVA];I;U;f;Energia Czynna [kWh];Energia Bierna [kVARh];Id Licznika;status
2024-05-07 20:56:52;0,222;0,894;0,049;0,266;1,100;225,50;50,00;3835,715;1411,313;'01_03_14_08_cf_00_0b_01_f4_00_de_00_31_01_0a_03_7e_00_3a_87_43_00_15_88_f1_;0
2024-05-07 20:57:53;0,231;0,854;0,056;0,275;1,200;225,20;50,00;3835,719;1393,266;'01_03_14_08_cc_00_0c_01_f4_00_e7_00_38_01_13_03_56_00_3a_87_47_00_15_42_72_;0
2024-05-07 20:58:55;0,227;0,840;0,053;0,271;1,200;225,10;50,00;3835,723;1402,092;'01_03_14_08_cb_00_0c_01_f4_00_e3_00_35_01_0f_03_48_00_3a_87_4b_00_15_64_ec_;0
2024-05-07 20:59:56;0,224;0,837;0,050;0,268;1,200;223,00;50,00;3835,727;1410,764;'01_03_14_08_b6_00_0c_01_f4_00_e0_00_32_01_0c_03_45_00_3a_87_4f_00_15_86_cc_;0
2024-05-07 21:00:57;0,223;0,907;0,050;0,267;1,100;223,40;50,00;3835,731;1423,977;'01_03_14_08_ba_00_0b_01_f4_00_df_00_32_01_0b_03_8b_00_3a_87_53_00_15_ba_69_;0
2024-05-07 21:02:04;0,236;0,880;0,058;0,281;1,200;223,30;50,00;3835,735;1441,249;'01_03_14_08_b9_00_0c_01_f4_00_ec_00_3a_01_19_03_70_00_3a_87_57_00_15_fd_e1_;0
2024-05-07 21:03:05;0,241;0,887;0,063;0,286;1,200;226,40;50,00;3835,740;1393,462;'01_03_14_08_d8_00_0c_01_f4_00_f1_00_3f_01_1e_03_77_00_3a_87_5c_00_15_43_36_;0
2024-05-07 21:04:06;0,240;0,881;0,062;0,284;1,200;226,90;49,90;3835,744;1405,417;'01_03_14_08_dd_00_0c_01_f3_00_f0_00_3e_01_1c_03_71_00_3a_87_60_00_15_71_e9_;0
2024-05-07 21:05:08;0,243;0,906;0,062;0,287;1,200;223,40;49,90;3835,748;1392,808;'01_03_14_08_ba_00_0c_01_f3_00_f3_00_3e_01_1f_03_8a_00_3a_87_64_00_15_40_a8_;0
2024-05-07 21:06:10;0,228;0,854;0,054;0,270;1,200;222,30;49,90;3835,752;1395,342;'01_03_14_08_af_00_0c_01_f3_00_e4_00_36_01_0e_03_56_00_3a_87_68_00_15_4a_8e_;0
2024-05-07 21:07:17;0,240;0,894;0,060;0,284;1,200;223,70;50,00;3835,756;1416,280;'01_03_14_08_bd_00_0c_01_f4_00_f0_00_3c_01_1c_03_7e_00_3a_87_6c_00_15_9c_58_;0
2024-05-07 21:08:18;0,238;0,888;0,059;0,280;1,200;223,10;50,00;3835,760;1417,453;'01_03_14_08_b7_00_0c_01_f4_00_ee_00_3b_01_18_03_78_00_3a_87_70_00_15_a0_ed_;0
2024-05-07 21:09:19;0,241;0,897;0,061;0,283;1,200;223,80;50,00;3835,764;1406,809;'01_03_14_08_be_00_0c_01_f4_00_f1_00_3d_01_1b_03_81_00_3a_87_74_00_15_77_59_;0
2024-05-07 21:10:20;0,237;0,883;0,059;0,280;1,200;223,50;49,90;3835,768;1428,095;'01_03_14_08_bb_00_0c_01_f3_00_ed_00_3b_01_18_03_73_00_3a_87_78_00_15_ca_7f_;0
2024-05-07 21:11:22;0,237;0,882;0,059;0,280;1,200;223,80;50,00;3835,772;1380,528;'01_03_14_08_be_00_0c_01_f4_00_ed_00_3b_01_18_03_72_00_3a_87_7c_00_15_10_b0_;0
2024-05-07 21:12:29;0,237;0,882;0,059;0,280;1,200;223,70;49,90;3835,777;1409,542;'01_03_14_08_bd_00_0c_01_f3_00_ed_00_3b_01_18_03_72_00_3a_87_81_00_15_82_06_;0
2024-05-07 21:13:31;0,224;0,909;0,050;0,266;1,100;223,80;50,00;3835,781;1414,350;'01_03_14_08_be_00_0b_01_f4_00_e0_00_32_01_0a_03_8d_00_3a_87_85_00_15_94_ce_;0
2024-05-07 21:14:33;0,246;0,912;0,063;0,290;1,200;224,70;50,00;3835,785;1399,888;'01_03_14_08_c7_00_0c_01_f4_00_f6_00_3f_01_22_03_90_00_3a_87_89_00_15_5c_50_;0
2024-05-07 21:15:34;0,230;0,844;0,054;0,273;1,200;227,00;50,00;3835,789;1395,711;'01_03_14_08_de_00_0c_01_f4_00_e6_00_36_01_11_03_4c_00_3a_87_8d_00_15_4b_ff_;0
2024-05-07 21:16:41;0,247;0,915;0,064;0,291;1,200;224,80;49,90;3835,793;1403,524;'01_03_14_08_c8_00_0c_01_f3_00_f7_00_40_01_23_03_93_00_3a_87_91_00_15_6a_84_;0
2024-05-07 21:17:43;0,233;0,856;0,057;0,277;1,200;226,80;50,00;3835,798;1376,410;'01_03_14_08_dc_00_0c_01_f4_00_e9_00_39_01_15_03_58_00_3a_87_96_00_15_00_9a_;0
2024-05-07 21:18:44;0,227;0,908;0,053;0,270;1,100;227,20;50,00;3835,802;1385,306;'01_03_14_08_e0_00_0b_01_f4_00_e3_00_35_01_0e_03_8c_00_3a_87_9a_00_15_23_5a_;0
2024-05-07 21:19:46;0,242;0,887;0,062;0,286;1,200;227,30;50,00;3835,806;1405,804;'01_03_14_08_e1_00_0c_01_f4_00_f2_00_3e_01_1e_03_77_00_3a_87_9e_00_15_73_6c_;0
2024-05-07 21:20:52;0,225;0,898;0,051;0,268;1,100;227,60;50,00;3835,810;1424,589;'01_03_14_08_e4_00_0b_01_f4_00_e1_00_33_01_0c_03_82_00_3a_87_a2_00_15_bc_cd_;0
2024-05-07 21:21:53;0,225;0,898;0,052;0,268;1,100;227,70;50,00;3835,814;1432,196;'01_03_14_08_e5_00_0b_01_f4_00_e1_00_34_01_0c_03_82_00_3a_87_a6_00_15_da_84_;0
2024-05-07 21:22:55;0,226;0,904;0,051;0,268;1,100;227,10;50,00;3835,818;1407,981;'01_03_14_08_df_00_0b_01_f4_00_e2_00_33_01_0c_03_88_00_3a_87_aa_00_15_7b_ed_;0
2024-05-07 21:23:57;0,244;0,892;0,065;0,288;1,200;227,80;50,00;3835,822;1439,653;'01_03_14_08_e6_00_0c_01_f4_00_f4_00_41_01_20_03_7c_00_3a_87_ae_00_15_f7_a5_;0
2024-05-07 21:24:59;0,250;0,916;0,066;0,294;1,200;227,30;50,00;3835,826;1431,923;'01_03_14_08_e1_00_0c_01_f4_00_fa_00_42_01_26_03_94_00_3a_87_b2_00_15_d9_73_;0
2024-05-07 21:26:05;0,247;0,907;0,064;0,291;1,200;226,90;50,00;3835,830;1379,715;'01_03_14_08_dd_00_0c_01_f4_00_f7_00_40_01_23_03_8b_00_3a_87_b6_00_15_0d_83_;0
2024-05-07 21:27:06;0,241;0,883;0,061;0,285;1,200;227,40;50,00;3835,834;1387,668;'01_03_14_08_e2_00_0c_01_f4_00_f1_00_3d_01_1d_03_73_00_3a_87_ba_00_15_2c_94_;0
2024-05-07 21:28:08;0,239;0,891;0,059;0,282;1,200;223,50;50,00;3835,839;1420,130;'01_03_14_08_bb_00_0c_01_f4_00_ef_00_3b_01_1a_03_7b_00_3a_87_bf_00_15_ab_62_;0
2024-05-07 21:29:09;0,248;0,852;0,063;0,293;1,300;223,90;50,00;3835,843;1384,910;'01_03_14_08_bf_00_0d_01_f4_00_f8_00_3f_01_25_03_54_00_3a_87_c3_00_15_21_ce_;0
2024-05-07 21:30:10;0,240;0,888;0,062;0,285;1,200;225,20;50,00;3835,847;1436,327;'01_03_14_08_cc_00_0c_01_f4_00_f0_00_3e_01_1d_03_78_00_3a_87_c7_00_15_ea_a7_;0
2024-05-07 21:31:12;0,243;0,899;0,064;0,288;1,200;225,10;50,00;3835,851;1393,252;'01_03_14_08_cb_00_0c_01_f4_00_f3_00_40_01_20_03_83_00_3a_87_cb_00_15_42_64_;0
2024-05-07 21:32:18;0,226;0,911;0,052;0,269;1,100;225,40;49,90;3835,855;1422,571;'01_03_14_08_ce_00_0b_01_f3_00_e2_00_34_01_0d_03_8f_00_3a_87_cf_00_15_b4_eb_;0
2024-05-07 21:33:20;0,237;0,875;0,059;0,281;1,200;225,60;49,90;3835,860;1419,234;'01_03_14_08_d0_00_0c_01_f3_00_ed_00_3b_01_19_03_6b_00_3a_87_d4_00_15_a7_e2_;0
2024-05-07 21:34:21;0,251;0,854;0,067;0,296;1,300;226,00;50,00;3835,864;1409,766;'01_03_14_08_d4_00_0d_01_f4_00_fb_00_43_01_28_03_56_00_3a_87_d8_00_15_82_e6_;0
2024-05-07 21:35:22;0,240;0,883;0,061;0,284;1,200;226,30;50,00;3835,868;1392,722;'01_03_14_08_d7_00_0c_01_f4_00_f0_00_3d_01_1c_03_73_00_3a_87_dc_00_15_40_52_;0
2024-05-07 21:36:24;0,241;0,886;0,062;0,285;1,200;226,60;50,00;3835,871;1428,394;'01_03_14_08_da_00_0c_01_f4_00_f1_00_3e_01_1d_03_76_00_3a_87_df_00_15_cb_aa_;0
2024-05-07 21:37:25;0,232;0,853;0,055;0,275;1,200;226,40;50,00;3835,876;1413,304;'01_03_14_08_d8_00_0c_01_f4_00_e8_00_37_01_13_03_55_00_3a_87_e4_00_15_90_b8_;0
2024-05-07 21:38:27;0,227;0,912;0,052;0,271;1,100;226,10;50,00;3835,880;1430,564;'01_03_14_08_d5_00_0b_01_f4_00_e3_00_34_01_0f_03_90_00_3a_87_e8_00_15_d4_24_;0
2024-05-07 21:39:33;0,236;0,872;0,059;0,280;1,200;225,30;50,00;3835,884;1423,186;'01_03_14_08_cd_00_0c_01_f4_00_ec_00_3b_01_18_03_68_00_3a_87_ec_00_15_b7_52_;0
2024-05-07 21:40:34;0,241;0,893;0,061;0,284;1,200;224,70;50,00;3835,888;1419,289;'01_03_14_08_c7_00_0c_01_f4_00_f1_00_3d_01_1c_03_7d_00_3a_87_f0_00_15_a8_19_;0
2024-05-07 21:41:36;0,225;0,909;0,051;0,268;1,100;225,00;50,00;3835,892;1393,395;'01_03_14_08_ca_00_0b_01_f4_00_e1_00_33_01_0c_03_8d_00_3a_87_f4_00_15_42_f3_;0
2024-05-07 21:42:38;0,235;0,872;0,057;0,278;1,200;224,40;50,00;3835,896;1401,940;'01_03_14_08_c4_00_0c_01_f4_00_eb_00_39_01_16_03_68_00_3a_87_f8_00_15_64_54_;0
2024-05-07 21:43:44;0,246;0,910;0,063;0,290;1,200;225,10;50,00;3835,901;1437,978;'01_03_14_08_cb_00_0c_01_f4_00_f6_00_3f_01_22_03_8e_00_3a_87_fd_00_15_f1_1a_;0
2024-05-07 21:44:46;0,228;0,841;0,054;0,271;1,200;225,90;50,00;3835,905;1406,031;'01_03_14_08_d3_00_0c_01_f4_00_e4_00_36_01_0f_03_49_00_3a_88_01_00_15_74_4f_;0
2024-05-07 21:45:47;0,227;0,913;0,052;0,270;1,100;226,00;50,00;3835,909;1402,793;'01_03_14_08_d4_00_0b_01_f4_00_e3_00_34_01_0e_03_91_00_3a_88_05_00_15_67_a9_;0
2024-05-07 21:46:48;0,225;0,905;0,051;0,268;1,100;225,80;50,00;3835,913;1422,197;'01_03_14_08_d2_00_0b_01_f4_00_e1_00_33_01_0c_03_89_00_3a_88_09_00_15_b3_75_;0
2024-05-07 21:47:50;0,225;0,903;0,050;0,268;1,100;226,30;50,00;3835,916;1410,180;'01_03_14_08_d7_00_0b_01_f4_00_e1_00_32_01_0c_03_87_00_3a_88_0c_00_15_84_84_;0
2024-05-07 21:48:51;0,227;0,839;0,053;0,270;1,200;225,20;50,00;3835,920;1397,199;'01_03_14_08_cc_00_0c_01_f4_00_e3_00_35_01_0e_03_47_00_3a_88_10_00_15_51_cf_;0
2024-05-07 21:49:58;0,225;0,907;0,051;0,268;1,100;225,40;50,00;3835,924;1431,329;'01_03_14_08_ce_00_0b_01_f4_00_e1_00_33_01_0c_03_8b_00_3a_88_14_00_15_d7_21_;0
2024-05-07 21:51:41;0,226;0,910;0,051;0,269;1,100;225,60;50,00;3835,931;1381,467;'01_03_14_08_d0_00_0b_01_f4_00_e2_00_33_01_0d_03_8e_00_3a_88_1b_00_15_14_5b_;0
2024-05-07 21:52:43;0,239;0,882;0,060;0,284;1,200;225,80;50,00;3835,935;1392,917;'01_03_14_08_d2_00_0c_01_f4_00_ef_00_3c_01_1c_03_72_00_3a_88_1f_00_15_41_15_;0
2024-05-07 21:53:44;0,224;0,902;0,051;0,266;1,100;225,60;50,00;3835,939;1391,908;'01_03_14_08_d0_00_0b_01_f4_00_e0_00_33_01_0a_03_86_00_3a_88_23_00_15_3d_24_;0
2024-05-07 21:54:46;0,225;0,904;0,051;0,268;1,100;226,20;50,00;3835,943;1389,196;'01_03_14_08_d6_00_0b_01_f4_00_e1_00_33_01_0c_03_88_00_3a_88_27_00_15_32_8c_;0
2024-05-07 21:55:47;0,224;0,899;0,050;0,267;1,100;226,30;50,00;3835,947;1398,270;'01_03_14_08_d7_00_0b_01_f4_00_e0_00_32_01_0b_03_83_00_3a_88_2b_00_15_55_fe_;0
2024-05-07 21:56:50;0,243;0,892;0,062;0,287;1,200;226,80;50,00;3835,950;1418,727;'01_03_14_08_dc_00_0c_01_f4_00_f3_00_3e_01_1f_03_7c_00_3a_88_2e_00_15_a5_e7_;0
2024-05-07 21:57:56;0,241;0,887;0,061;0,285;1,200;226,40;50,00;3835,955;1404,791;'01_03_14_08_d8_00_0c_01_f4_00_f1_00_3d_01_1d_03_77_00_3a_88_33_00_15_6f_77_;0
2024-05-07 21:58:57;0,237;0,868;0,058;0,280;1,200;227,40;50,00;3835,959;1430,226;'01_03_14_08_e2_00_0c_01_f4_00_ed_00_3a_01_18_03_64_00_3a_88_37_00_15_d2_d2_;0
2024-05-07 21:59:58;0,236;0,864;0,058;0,279;1,200;227,50;50,00;3835,963;1386,908;'01_03_14_08_e3_00_0c_01_f4_00_ec_00_3a_01_17_03_60_00_3a_88_3b_00_15_29_9c_;0
2024-05-07 22:00:59;0,236;0,868;0,058;0,280;1,200;226,40;49,90;3835,967;1425,998;'01_03_14_08_d8_00_0c_01_f3_00_ec_00_3a_01_18_03_64_00_3a_88_3f_00_15_c2_4e_;0
2024-05-07 22:02:00;0,233;0,859;0,056;0,276;1,200;226,00;49,90;3835,971;1412,473;'01_03_14_08_d4_00_0c_01_f3_00_e9_00_38_01_14_03_5b_00_3a_88_43_00_15_8d_79_;0
2024-05-07 22:03:02;0,224;0,903;0,051;0,267;1,100;225,50;49,90;3835,975;1422,719;'01_03_14_08_cf_00_0b_01_f3_00_e0_00_33_01_0b_03_87_00_3a_88_47_00_15_b5_7f_;0
2024-05-07 22:04:09;0,234;0,867;0,057;0,278;1,200;224,90;49,90;3835,979;1394,505;'01_03_14_08_c9_00_0c_01_f3_00_ea_00_39_01_16_03_63_00_3a_88_4b_00_15_47_49_;0
2024-05-07 22:05:11;0,235;0,872;0,058;0,278;1,200;224,40;49,90;3835,984;1421,030;'01_03_14_08_c4_00_0c_01_f3_00_eb_00_3a_01_16_03_68_00_3a_88_50_00_15_ae_e6_;0
2024-05-07 22:06:13;0,235;0,873;0,058;0,279;1,200;224,30;50,00;3835,988;1376,257;'01_03_14_08_c3_00_0c_01_f4_00_eb_00_3a_01_17_03_69_00_3a_88_54_00_15_00_01_;0
2024-05-07 22:07:20;0,236;0,876;0,058;0,279;1,200;224,30;50,00;3835,992;1416,773;'01_03_14_08_c3_00_0c_01_f4_00_ec_00_3a_01_17_03_6c_00_3a_88_58_00_15_9e_45_;0
2024-05-07 22:08:22;0,219;0,886;0,047;0,261;1,100;224,60;50,00;3835,996;1425,827;'01_03_14_08_c6_00_0b_01_f4_00_db_00_2f_01_05_03_76_00_3a_88_5c_00_15_c1_a3_;0
2024-05-07 22:09:23;0,235;0,874;0,057;0,277;1,200;223,90;50,00;3836,000;1387,889;'01_03_14_08_bf_00_0c_01_f4_00_eb_00_39_01_15_03_6a_00_3a_88_60_00_15_2d_71_;0
2024-05-07 22:10:25;0,234;0,872;0,057;0,277;1,200;223,50;50,00;3836,004;1424,577;'01_03_14_08_bb_00_0c_01_f4_00_ea_00_39_01_15_03_68_00_3a_88_64_00_15_bc_c1_;0
2024-05-07 22:11:26;0,229;0,849;0,053;0,272;1,200;224,60;50,00;3836,008;1422,760;'01_03_14_08_c6_00_0c_01_f4_00_e5_00_35_01_10_03_51_00_3a_88_68_00_15_b5_a8_;0
2024-05-07 22:12:28;0,246;0,917;0,062;0,289;1,200;223,40;50,00;3836,012;1408,985;'01_03_14_08_ba_00_0c_01_f4_00_f6_00_3e_01_21_03_95_00_3a_88_6c_00_15_7f_d9_;0
2024-05-07 22:13:35;0,227;0,844;0,052;0,271;1,200;223,90;50,00;3836,016;1441,010;'01_03_14_08_bf_00_0c_01_f4_00_e3_00_34_01_0f_03_4c_00_3a_88_70_00_15_fc_f2_;0
2024-05-07 22:14:36;0,057;0,847;0,020;0,071;0,300;224,30;50,00;3836,018;1415,622;'01_03_14_08_c3_00_03_01_f4_00_39_00_14_00_47_03_4f_00_3a_88_72_00_15_99_c6_;0
2024-05-07 22:15:38;0,056;0,833;0,021;0,070;0,300;224,00;50,00;3836,019;1402,991;'01_03_14_08_c0_00_03_01_f4_00_38_00_15_00_46_03_41_00_3a_88_73_00_15_68_6f_;0
2024-05-07 22:16:39;0,056;0,834;0,021;0,070;0,300;223,80;50,00;3836,020;1432,204;'01_03_14_08_be_00_03_01_f4_00_38_00_15_00_46_03_42_00_3a_88_74_00_15_da_8c_;0
2024-05-07 22:17:40;0,044;0,982;0,024;0,057;0,200;223,90;50,00;3836,021;1383,779;'01_03_14_08_bf_00_02_01_f4_00_2c_00_18_00_39_03_d6_00_3a_88_75_00_15_1d_63_;0
2024-05-07 22:18:41;0,044;0,976;0,024;0,059;0,200;225,30;50,00;3836,022;1421,680;'01_03_14_08_cd_00_02_01_f4_00_2c_00_18_00_3b_03_d0_00_3a_88_76_00_15_b1_70_;0
2024-05-07 22:19:42;0,044;0,976;0,025;0,059;0,200;225,40;50,00;3836,023;1417,224;'01_03_14_08_ce_00_02_01_f4_00_2c_00_19_00_3b_03_d0_00_3a_88_77_00_15_a0_08_;0
2024-05-07 22:20:44;0,044;0,973;0,025;0,059;0,200;226,00;50,00;3836,023;1389,075;'01_03_14_08_d4_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_3a_88_77_00_15_32_13_;0
2024-05-07 22:21:50;0,044;0,975;0,025;0,059;0,200;225,50;49,90;3836,024;1377,332;'01_03_14_08_cf_00_02_01_f3_00_2c_00_19_00_3b_03_cf_00_3a_88_78_00_15_04_34_;0
2024-05-07 22:22:52;0,044;0,973;0,026;0,059;0,200;225,90;50,00;3836,025;1436,128;'01_03_14_08_d3_00_02_01_f4_00_2c_00_1a_00_3b_03_cd_00_3a_88_79_00_15_e9_e0_;0
2024-05-07 22:23:53;0,044;0,973;0,025;0,059;0,200;226,00;50,00;3836,026;1418,192;'01_03_14_08_d4_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_3a_88_7a_00_15_a3_d0_;0
2024-05-07 22:24:54;0,044;0,973;0,025;0,059;0,200;226,00;50,00;3836,027;1438,224;'01_03_14_08_d4_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_3a_88_7b_00_15_f2_10_;0
2024-05-07 22:25:55;0,044;0,973;0,024;0,059;0,200;225,90;50,00;3836,027;1393,560;'01_03_14_08_d3_00_02_01_f4_00_2c_00_18_00_3b_03_cd_00_3a_88_7b_00_15_43_98_;0
2024-05-07 22:27:02;0,044;0,976;0,025;0,059;0,200;225,30;50,00;3836,028;1414,542;'01_03_14_08_cd_00_02_01_f4_00_2c_00_19_00_3b_03_d0_00_3a_88_7c_00_15_95_8e_;0
2024-05-07 22:28:03;0,044;0,974;0,024;0,059;0,200;225,80;50,00;3836,029;1420,645;'01_03_14_08_d2_00_02_01_f4_00_2c_00_18_00_3b_03_ce_00_3a_88_7d_00_15_ad_65_;0
2024-05-07 22:29:05;0,044;0,973;0,025;0,059;0,200;226,00;50,00;3836,030;1434,129;'01_03_14_08_d4_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_3a_88_7e_00_15_e2_11_;0
2024-05-07 22:30:06;0,044;0,972;0,026;0,059;0,200;226,30;50,00;3836,030;1423,825;'01_03_14_08_d7_00_02_01_f4_00_2c_00_1a_00_3b_03_cc_00_3a_88_7e_00_15_b9_d1_;0
2024-05-07 22:31:08;0,044;0,976;0,025;0,059;0,200;225,40;49,90;3836,031;1402,568;'01_03_14_08_ce_00_02_01_f3_00_2c_00_19_00_3b_03_d0_00_3a_88_7f_00_15_66_c8_;0
2024-05-07 22:32:14;0,044;0,975;0,025;0,059;0,200;225,50;49,90;3836,032;1410,501;'01_03_14_08_cf_00_02_01_f3_00_2c_00_19_00_3b_03_cf_00_3a_88_80_00_15_85_c5_;0
2024-05-07 22:33:16;0,044;0,973;0,026;0,059;0,200;226,00;50,00;3836,033;1432,933;'01_03_14_08_d4_00_02_01_f4_00_2c_00_1a_00_3b_03_cd_00_3a_88_81_00_15_dd_65_;0
2024-05-07 22:34:17;0,045;0,992;0,026;0,060;0,200;226,80;49,90;3836,034;1397,173;'01_03_14_08_dc_00_02_01_f3_00_2d_00_1a_00_3c_03_e0_00_3a_88_82_00_15_51_b5_;0
2024-05-07 22:35:18;0,044;0,975;0,026;0,059;0,200;225,60;50,00;3836,034;1441,685;'01_03_14_08_d0_00_02_01_f4_00_2c_00_1a_00_3b_03_cf_00_3a_88_82_00_15_ff_95_;0
2024-05-07 22:36:20;0,044;0,975;0,025;0,058;0,200;225,50;50,00;3836,035;1392,471;'01_03_14_08_cf_00_02_01_f4_00_2c_00_19_00_3a_03_cf_00_3a_88_83_00_15_3f_57_;0
2024-05-07 22:37:27;0,044;0,974;0,025;0,059;0,200;225,70;50,00;3836,036;1392,108;'01_03_14_08_d1_00_02_01_f4_00_2c_00_19_00_3b_03_ce_00_3a_88_84_00_15_3d_ec_;0
2024-05-07 22:38:28;0,044;0,973;0,026;0,059;0,200;226,00;50,00;3836,037;1416,356;'01_03_14_08_d4_00_02_01_f4_00_2c_00_1a_00_3b_03_cd_00_3a_88_85_00_15_9c_a4_;0
2024-05-07 22:39:29;0,044;0,975;0,025;0,059;0,200;225,60;50,00;3836,037;1392,912;'01_03_14_08_d0_00_02_01_f4_00_2c_00_19_00_3b_03_cf_00_3a_88_85_00_15_41_10_;0
2024-05-07 22:40:29;0,044;0,973;0,025;0,059;0,200;226,10;50,00;3836,038;1400,348;'01_03_14_08_d5_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_3a_88_86_00_15_5e_1c_;0
2024-05-07 22:41:31;0,044;0,971;0,026;0,059;0,200;226,40;50,00;3836,039;1394,741;'01_03_14_08_d8_00_02_01_f4_00_2c_00_1a_00_3b_03_cb_00_3a_88_87_00_15_48_35_;0
2024-05-07 22:42:33;0,044;0,970;0,026;0,059;0,200;226,60;50,00;3836,040;1380,686;'01_03_14_08_da_00_02_01_f4_00_2c_00_1a_00_3b_03_ca_00_3a_88_88_00_15_11_4e_;0
2024-05-07 22:43:34;0,043;0,946;0,025;0,059;0,200;227,20;50,00;3836,040;1390,999;'01_03_14_08_e0_00_02_01_f4_00_2b_00_19_00_3b_03_b2_00_3a_88_88_00_15_39_97_;0
2024-05-07 22:44:36;0,044;0,968;0,026;0,060;0,200;227,20;50,00;3836,041;1413,539;'01_03_14_08_e0_00_02_01_f4_00_2c_00_1a_00_3c_03_c8_00_3a_88_89_00_15_91_a3_;0
2024-05-07 22:45:42;0,044;0,972;0,025;0,059;0,200;226,30;50,00;3836,042;1439,591;'01_03_14_08_d7_00_02_01_f4_00_2c_00_19_00_3b_03_cc_00_3a_88_8a_00_15_f7_67_;0
2024-05-07 22:46:44;0,044;0,971;0,026;0,059;0,200;226,50;50,00;3836,043;1422,794;'01_03_14_08_d9_00_02_01_f4_00_2c_00_1a_00_3b_03_cb_00_3a_88_8b_00_15_b5_ca_;0
2024-05-07 22:47:46;0,044;0,970;0,026;0,059;0,200;226,70;50,00;3836,044;1404,275;'01_03_14_08_db_00_02_01_f4_00_2c_00_1a_00_3b_03_ca_00_3a_88_8c_00_15_6d_73_;0
2024-05-07 22:48:48;0,044;0,969;0,026;0,059;0,200;226,90;50,00;3836,044;1431,291;'01_03_14_08_dd_00_02_01_f4_00_2c_00_1a_00_3b_03_c9_00_3a_88_8c_00_15_d6_fb_;0
2024-05-07 22:49:49;0,044;0,973;0,025;0,059;0,200;226,00;50,00;3836,045;1380,898;'01_03_14_08_d4_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_3a_88_8d_00_15_12_22_;0
2024-05-07 22:51:44;0,043;0,952;0,024;0,058;0,200;225,80;50,00;3836,046;1395,782;'01_03_14_08_d2_00_02_01_f4_00_2b_00_18_00_3a_03_b8_00_3a_88_8e_00_15_4c_46_;0
2024-05-07 22:52:45;0,044;0,973;0,025;0,059;0,200;225,90;50,00;3836,047;1377,942;'01_03_14_08_d3_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_3a_88_8f_00_15_06_96_;0
2024-05-07 22:53:47;0,044;0,973;0,024;0,058;0,200;225,90;50,00;3836,048;1392,188;'01_03_14_08_d3_00_02_01_f4_00_2c_00_18_00_3a_03_cd_00_3a_88_90_00_15_3e_3c_;0
2024-05-07 22:54:48;0,044;0,972;0,025;0,059;0,200;226,30;50,00;3836,049;1410,912;'01_03_14_08_d7_00_02_01_f4_00_2c_00_19_00_3b_03_cc_00_3a_88_91_00_15_87_60_;0
2024-05-07 22:55:50;0,043;0,951;0,026;0,058;0,200;226,00;49,90;3836,049;1394,354;'01_03_14_08_d4_00_02_01_f3_00_2b_00_1a_00_3a_03_b7_00_3a_88_91_00_15_46_b2_;0
2024-05-07 22:56:57;0,043;0,948;0,026;0,059;0,200;226,60;49,90;3836,050;1434,315;'01_03_14_08_da_00_02_01_f3_00_2b_00_1a_00_3b_03_b4_00_3a_88_92_00_15_e2_cb_;0
2024-05-07 22:57:58;0,043;0,952;0,025;0,058;0,200;225,70;50,00;3836,051;1416,440;'01_03_14_08_d1_00_02_01_f4_00_2b_00_19_00_3a_03_b8_00_3a_88_93_00_15_9c_f8_;0
2024-05-07 22:59:00;0,043;0,952;0,025;0,058;0,200;225,70;49,90;3836,052;1403,451;'01_03_14_08_d1_00_02_01_f3_00_2b_00_19_00_3a_03_b8_00_3a_88_94_00_15_6a_3b_;0
2024-05-07 23:00:01;0,043;0,950;0,026;0,059;0,200;226,10;49,90;3836,053;1386,463;'01_03_14_08_d5_00_02_01_f3_00_2b_00_1a_00_3b_03_b6_00_3a_88_95_00_15_27_df_;0
2024-05-07 23:01:03;0,044;0,972;0,026;0,059;0,200;226,30;49,90;3836,053;1412,839;'01_03_14_08_d7_00_02_01_f3_00_2c_00_1a_00_3b_03_cc_00_3a_88_95_00_15_8e_e7_;0
2024-05-07 23:02:10;0,044;0,972;0,026;0,059;0,200;226,30;49,90;3836,054;1408,743;'01_03_14_08_d7_00_02_01_f3_00_2c_00_1a_00_3b_03_cc_00_3a_88_96_00_15_7e_e7_;0
2024-05-07 23:03:11;0,044;0,970;0,026;0,059;0,200;226,60;49,90;3836,055;1402,762;'01_03_14_08_da_00_02_01_f3_00_2c_00_1a_00_3b_03_ca_00_3a_88_97_00_15_67_8a_;0
2024-05-07 23:04:12;0,044;0,973;0,025;0,058;0,200;226,10;49,90;3836,056;1406,088;'01_03_14_08_d5_00_02_01_f3_00_2c_00_19_00_3a_03_cd_00_3a_88_98_00_15_74_88_;0
2024-05-07 23:05:13;0,044;0,971;0,025;0,059;0,200;226,50;49,90;3836,056;1379,401;'01_03_14_08_d9_00_02_01_f3_00_2c_00_19_00_3b_03_cb_00_3a_88_98_00_15_0c_49_;0
2024-05-07 23:06:15;0,043;0,950;0,025;0,058;0,200;226,10;50,00;3836,057;1417,738;'01_03_14_08_d5_00_02_01_f4_00_2b_00_19_00_3a_03_b6_00_3a_88_99_00_15_a2_0a_;0
2024-05-07 23:07:22;0,043;0,951;0,026;0,058;0,200;226,00;49,90;3836,058;1390,448;'01_03_14_08_d4_00_02_01_f3_00_2b_00_1a_00_3a_03_b7_00_3a_88_9a_00_15_37_70_;0
2024-05-07 23:08:23;0,044;0,969;0,026;0,059;0,200;226,90;50,00;3836,059;1402,623;'01_03_14_08_dd_00_02_01_f4_00_2c_00_1a_00_3b_03_c9_00_3a_88_9b_00_15_66_ff_;0
2024-05-07 23:09:25;0,044;0,969;0,026;0,059;0,200;226,90;49,90;3836,059;1384,957;'01_03_14_08_dd_00_02_01_f3_00_2c_00_1a_00_3b_03_c9_00_3a_88_9b_00_15_21_fd_;0
2024-05-07 23:10:26;0,044;0,969;0,026;0,059;0,200;226,90;50,00;3836,060;1431,358;'01_03_14_08_dd_00_02_01_f4_00_2c_00_1a_00_3b_03_c9_00_3a_88_9c_00_15_d7_3e_;0
2024-05-07 23:11:28;0,044;0,970;0,026;0,059;0,200;226,80;49,90;3836,061;1429,248;'01_03_14_08_dc_00_02_01_f3_00_2c_00_1a_00_3b_03_ca_00_3a_88_9d_00_15_cf_00_;0
2024-05-07 23:12:30;0,044;0,972;0,025;0,058;0,200;226,20;50,00;3836,062;1410,831;'01_03_14_08_d6_00_02_01_f4_00_2c_00_19_00_3a_03_cc_00_3a_88_9e_00_15_87_0f_;0
2024-05-07 23:13:36;0,044;0,970;0,026;0,059;0,200;226,80;49,90;3836,063;1404,608;'01_03_14_08_dc_00_02_01_f3_00_2c_00_1a_00_3b_03_ca_00_3a_88_9f_00_15_6e_c0_;0
2024-05-07 23:14:38;0,044;0,968;0,026;0,059;0,200;227,10;49,90;3836,063;1378,628;'01_03_14_08_df_00_02_01_f3_00_2c_00_1a_00_3b_03_c8_00_3a_88_9f_00_15_09_44_;0
2024-05-07 23:15:40;0,044;0,968;0,026;0,059;0,200;227,20;50,00;3836,064;1402,459;'01_03_14_08_e0_00_02_01_f4_00_2c_00_1a_00_3b_03_c8_00_3a_88_a0_00_15_66_5b_;0
2024-05-07 23:16:41;0,044;0,968;0,026;0,059;0,200;227,10;50,00;3836,065;1388,426;'01_03_14_08_df_00_02_01_f4_00_2c_00_1a_00_3b_03_c8_00_3a_88_a1_00_15_2f_8a_;0
2024-05-07 23:17:42;0,044;0,968;0,027;0,059;0,200;227,10;50,00;3836,066;1432,438;'01_03_14_08_df_00_02_01_f4_00_2c_00_1b_00_3b_03_c8_00_3a_88_a2_00_15_db_76_;0
2024-05-07 23:18:48;0,044;0,970;0,026;0,059;0,200;226,60;50,00;3836,066;1388,678;'01_03_14_08_da_00_02_01_f4_00_2c_00_1a_00_3b_03_ca_00_3a_88_a2_00_15_30_86_;0
2024-05-07 23:19:50;0,043;0,950;0,025;0,058;0,200;226,30;49,90;3836,067;1424,573;'01_03_14_08_d7_00_02_01_f3_00_2b_00_19_00_3a_03_b6_00_3a_88_a3_00_15_bc_bd_;0
2024-05-07 23:20:51;0,044;0,974;0,025;0,058;0,200;225,70;50,00;3836,068;1388,982;'01_03_14_08_d1_00_02_01_f4_00_2c_00_19_00_3a_03_ce_00_3a_88_a4_00_15_31_b6_;0
2024-05-07 23:21:52;0,044;0,972;0,025;0,058;0,200;226,20;50,00;3836,069;1439,426;'01_03_14_08_d6_00_02_01_f4_00_2c_00_19_00_3a_03_cc_00_3a_88_a5_00_15_f6_c2_;0
2024-05-07 23:22:54;0,044;0,971;0,025;0,058;0,200;226,50;50,00;3836,069;1431,319;'01_03_14_08_d9_00_02_01_f4_00_2c_00_19_00_3a_03_cb_00_3a_88_a5_00_15_d7_17_;0
2024-05-07 23:23:54;0,044;0,970;0,026;0,059;0,200;226,80;50,00;3836,070;1440,207;'01_03_14_08_dc_00_02_01_f4_00_2c_00_1a_00_3b_03_ca_00_3a_88_a6_00_15_f9_cf_;0
2024-05-07 23:24:56;0,044;0,971;0,026;0,059;0,200;226,40;50,00;3836,071;1395,199;'01_03_14_08_d8_00_02_01_f4_00_2c_00_1a_00_3b_03_cb_00_3a_88_a7_00_15_49_ff_;0
2024-05-07 23:26:02;0,044;0,973;0,025;0,058;0,200;226,00;50,00;3836,072;1379,961;'01_03_14_08_d4_00_02_01_f4_00_2c_00_19_00_3a_03_cd_00_3a_88_a8_00_15_0e_79_;0
2024-05-07 23:27:04;0,044;0,970;0,026;0,059;0,200;226,60;50,00;3836,072;1380,484;'01_03_14_08_da_00_02_01_f4_00_2c_00_1a_00_3b_03_ca_00_3a_88_a8_00_15_10_84_;0
2024-05-07 23:28:05;0,044;0,967;0,026;0,059;0,200;227,50;50,00;3836,073;1379,613;'01_03_14_08_e3_00_02_01_f4_00_2c_00_1a_00_3b_03_c7_00_3a_88_a9_00_15_0d_1d_;0
2024-05-07 23:29:06;0,044;0,968;0,026;0,059;0,200;227,20;49,90;3836,074;1376,603;'01_03_14_08_e0_00_02_01_f3_00_2c_00_1a_00_3b_03_c8_00_3a_88_aa_00_15_01_5b_;0
2024-05-07 23:30:08;0,044;0,970;0,026;0,059;0,200;226,60;50,00;3836,075;1433,732;'01_03_14_08_da_00_02_01_f4_00_2c_00_1a_00_3b_03_ca_00_3a_88_ab_00_15_e0_84_;0
2024-05-07 23:31:16;0,044;0,971;0,026;0,059;0,200;226,40;49,90;3836,076;1408,831;'01_03_14_08_d8_00_02_01_f3_00_2c_00_1a_00_3b_03_cb_00_3a_88_ac_00_15_7f_3f_;0
2024-05-07 23:32:17;0,044;0,969;0,026;0,059;0,200;227,00;50,00;3836,076;1414,005;'01_03_14_08_de_00_02_01_f4_00_2c_00_1a_00_3b_03_c9_00_3a_88_ac_00_15_93_75_;0
2024-05-07 23:33:18;0,044;0,965;0,027;0,060;0,200;227,80;49,90;3836,077;1426,974;'01_03_14_08_e6_00_02_01_f3_00_2c_00_1b_00_3c_03_c5_00_3a_88_ad_00_15_c6_1e_;0
2024-05-07 23:34:19;0,044;0,968;0,027;0,059;0,200;227,20;49,90;3836,078;1393,766;'01_03_14_08_e0_00_02_01_f3_00_2c_00_1b_00_3b_03_c8_00_3a_88_ae_00_15_44_66_;0
2024-05-07 23:35:25;0,044;0,967;0,027;0,059;0,200;227,40;50,00;3836,079;1430,556;'01_03_14_08_e2_00_02_01_f4_00_2c_00_1b_00_3b_03_c7_00_3a_88_af_00_15_d4_1c_;0
2024-05-07 23:36:26;0,044;0,967;0,026;0,059;0,200;227,40;49,90;3836,079;1415,138;'01_03_14_08_e2_00_02_01_f3_00_2c_00_1a_00_3b_03_c7_00_3a_88_af_00_15_97_e2_;0
2024-05-07 23:37:28;0,044;0,966;0,027;0,059;0,200;227,60;50,00;3836,080;1408,402;'01_03_14_08_e4_00_02_01_f4_00_2c_00_1b_00_3b_03_c6_00_3a_88_b0_00_15_7d_92_;0
2024-05-07 23:38:30;0,044;0,966;0,026;0,059;0,200;227,60;50,00;3836,081;1386,670;'01_03_14_08_e4_00_02_01_f4_00_2c_00_1a_00_3b_03_c6_00_3a_88_b1_00_15_28_ae_;0
2024-05-07 23:39:32;0,044;0,974;0,025;0,058;0,200;225,80;50,00;3836,082;1414,198;'01_03_14_08_d2_00_02_01_f4_00_2c_00_19_00_3a_03_ce_00_3a_88_b2_00_15_94_36_;0
2024-05-07 23:40:33;0,044;0,973;0,025;0,058;0,200;225,90;50,00;3836,082;1415,882;'01_03_14_08_d3_00_02_01_f4_00_2c_00_19_00_3a_03_cd_00_3a_88_b2_00_15_9a_ca_;0
2024-05-07 23:41:40;0,044;0,968;0,026;0,059;0,200;227,10;50,00;3836,083;1413,007;'01_03_14_08_df_00_02_01_f4_00_2c_00_1a_00_3b_03_c8_00_3a_88_b3_00_15_8f_8f_;0
2024-05-07 23:42:41;0,044;0,970;0,026;0,059;0,200;226,80;50,00;3836,084;1399,242;'01_03_14_08_dc_00_02_01_f4_00_2c_00_1a_00_3b_03_ca_00_3a_88_b4_00_15_59_ca_;0
2024-05-07 23:43:42;0,044;0,966;0,027;0,059;0,200;227,60;50,00;3836,085;1404,307;'01_03_14_08_e4_00_02_01_f4_00_2c_00_1b_00_3b_03_c6_00_3a_88_b5_00_15_6d_93_;0
2024-05-07 23:44:44;0,044;0,967;0,026;0,059;0,200;227,40;49,90;3836,085;1422,885;'01_03_14_08_e2_00_02_01_f3_00_2c_00_1a_00_3b_03_c7_00_3a_88_b5_00_15_b6_25_;0
2024-05-07 23:45:46;0,043;0,947;0,027;0,059;0,200;227,00;50,00;3836,086;1402,574;'01_03_14_08_de_00_02_01_f4_00_2b_00_1b_00_3b_03_b3_00_3a_88_b6_00_15_66_ce_;0
2024-05-07 23:46:52;0,044;0,967;0,026;0,059;0,200;227,30;49,90;3836,087;1397,665;'01_03_14_08_e1_00_02_01_f3_00_2c_00_1a_00_3b_03_c7_00_3a_88_b7_00_15_53_a1_;0
2024-05-07 23:47:54;0,044;0,966;0,027;0,059;0,200;227,60;50,00;3836,088;1440,848;'01_03_14_08_e4_00_02_01_f4_00_2c_00_1b_00_3b_03_c6_00_3a_88_b8_00_15_fc_50_;0
2024-05-07 23:48:56;0,044;0,968;0,027;0,059;0,200;227,10;50,00;3836,089;1420,145;'01_03_14_08_df_00_02_01_f4_00_2c_00_1b_00_3b_03_c8_00_3a_88_b9_00_15_ab_71_;0
2024-05-07 23:49:57;0,044;0,965;0,027;0,059;0,200;227,90;50,00;3836,089;1432,276;'01_03_14_08_e7_00_02_01_f4_00_2c_00_1b_00_3b_03_c5_00_3a_88_b9_00_15_da_d4_;0
2024-05-07 23:51:47;0,044;0,967;0,027;0,060;0,200;227,50;50,00;3836,091;1413,076;'01_03_14_08_e3_00_02_01_f4_00_2c_00_1b_00_3c_03_c7_00_3a_88_bb_00_15_8f_d4_;0
2024-05-07 23:52:48;0,044;0,966;0,026;0,059;0,200;227,60;50,00;3836,091;1378,476;'01_03_14_08_e4_00_02_01_f4_00_2c_00_1a_00_3b_03_c6_00_3a_88_bb_00_15_08_ac_;0
2024-05-07 23:53:50;0,044;0,961;0,028;0,060;0,200;228,90;50,00;3836,092;1441,562;'01_03_14_08_f1_00_02_01_f4_00_2c_00_1c_00_3c_03_c1_00_3a_88_bc_00_15_ff_1a_;0
2024-05-07 23:54:52;0,044;0,963;0,027;0,060;0,200;228,40;50,00;3836,093;1408,256;'01_03_14_08_ec_00_02_01_f4_00_2c_00_1b_00_3c_03_c3_00_3a_88_bd_00_15_7d_00_;0
2024-05-07 23:55:53;0,044;0,962;0,027;0,060;0,200;228,50;50,00;3836,094;1417,276;'01_03_14_08_ed_00_02_01_f4_00_2c_00_1b_00_3c_03_c2_00_3a_88_be_00_15_a0_3c_;0
2024-05-07 23:56:55;0,044;0,964;0,027;0,060;0,200;228,10;50,00;3836,094;1390,348;'01_03_14_08_e9_00_02_01_f4_00_2c_00_1b_00_3c_03_c4_00_3a_88_be_00_15_37_0c_;0
2024-05-07 23:58:01;0,044;0,965;0,027;0,060;0,200;227,90;50,00;3836,095;1383,653;'01_03_14_08_e7_00_02_01_f4_00_2c_00_1b_00_3c_03_c5_00_3a_88_bf_00_15_1c_e5_;0
2024-05-07 23:59:02;0,044;0,970;0,026;0,059;0,200;226,70;49,90;3836,096;1436,582;'01_03_14_08_db_00_02_01_f3_00_2c_00_1a_00_3b_03_ca_00_3a_88_c0_00_15_eb_a6_;0
